Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,113.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,118.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8993200000000001
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861399999999999
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93274
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,93.75
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.75
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.88
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.77
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.16
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.55
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,105.38
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,178.62
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,140.25
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,154.5
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,182.88
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,212.38
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,292.25
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,235.12
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,292.75
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,354.5
931108,Humber Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,317.5
931108,Humber Road,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96674
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,108.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,46.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,56.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,78.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88589
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8837
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.31
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03059
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91797
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6838
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,158.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,158.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90344
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,66.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,113.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92459
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8802200000000001
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88415
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,116.25
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,124.0
931108,Humber Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.88
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.25
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.98
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.61
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.16
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.14
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,91.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,152.12
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,125.62
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,157.25
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,224.25
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,180.88
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,212.88
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,303.12
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,229.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,293.0
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,341.12
931108,Humber Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,307.88
931108,Humber Road,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96069
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,77.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,112.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,84.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,38.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.88
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.38
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,144.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,69.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87759
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90372
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.94
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16271
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92587
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7116399999999999
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,161.38
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,67.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,161.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93146
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98163
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,118.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92493
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,77.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,68.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909600000000001
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,102.75
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.62
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,111.25
931108,Humber Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.72
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.72
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.97
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,91.75
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,209.5
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,127.12
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,155.25
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,231.12
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,200.75
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,353.5
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,234.75
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,289.62
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,372.88
931108,Humber Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,308.88
931108,Humber Road,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (Max),A,67.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,79.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,85.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,47.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,84.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86593
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8887299999999999
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.192
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94659
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6936
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9259
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,51.75
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
