Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,144.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,112.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,62.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92953
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,111.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,120.12
931108,Humber Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.7
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.5
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,88.5
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,149.62
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,117.12
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,150.88
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,220.62
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,168.12
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,228.12
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,338.0
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,276.88
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,289.88
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,328.88
931108,Humber Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,302.38
931108,Humber Road,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,50.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,78.88
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,96.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,82.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,24.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,58.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,135.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,65.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90915
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8759100000000001
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Max),A,19.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11656
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93664
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69091
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,52.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,165.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,164.88
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93637
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,75.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,56.88
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,107.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90997
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92279
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92593
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,113.62
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,122.62
931108,Humber Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.86
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.48
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.75
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,79.88
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,183.75
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,106.12
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,159.88
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,224.75
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,181.62
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,225.12
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,348.62
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,266.88
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,286.0
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,366.88
931108,Humber Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,304.25
931108,Humber Road,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,85.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,37.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,138.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90958
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8726799999999999
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97366
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13677
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93161
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6488
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89935
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95438
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,27.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,78.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,107.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,88.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93405
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92496
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,105.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94598
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,109.88
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,118.75
931108,Humber Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.38
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.66
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.48
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.52
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.91
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.36
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,89.62
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,194.12
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,133.12
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,142.5
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,188.25
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,206.38
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,285.25
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,227.88
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,289.75
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,370.38
931108,Humber Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,307.88
931108,Humber Road,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (Max),A,68.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,124.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,100.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,60.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,89.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92435
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8754299999999999
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97186
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.56
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08797
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92117
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72546
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90353
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,72.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,122.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
