Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93875
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90893
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,71.38
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,94.5
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92319
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,127.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,102.5
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.88
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.91
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.08
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.25
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.73
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.7
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,98.88
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,170.5
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,137.5
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,151.0
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,222.62
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,172.38
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,214.12
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,296.5
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,233.75
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,299.25
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,361.25
931108,Humber Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,323.62
931108,Humber Road,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (Min),A,45.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,131.38
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,56.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,54.62
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95642
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94806
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97397
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Max),A,24.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.06
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05519
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71643
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,137.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93777
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,120.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,88.5
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92029
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90982
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,65.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.927
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,114.25
931108,Humber Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.92
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,86.38
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,194.5
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,116.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,158.25
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,200.75
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,175.62
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,211.25
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,359.0
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,255.12
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,294.62
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,371.75
931108,Humber Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,311.5
931108,Humber Road,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99811
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97565
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,84.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,109.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,91.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,54.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,98.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,67.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92984
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97369
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17787
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9075
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71044
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,44.88
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,73.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,54.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92596
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,43.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,121.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92584
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93951
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,151.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8712700000000001
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91403
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,124.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.62
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.75
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.84
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.52
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,108.25
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,183.5
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,139.75
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,143.62
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,196.5
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,164.75
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,243.5
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,333.0
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,277.25
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,304.25
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,368.75
931108,Humber Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,327.88
931108,Humber Road,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,49.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,85.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,50.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,98.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,69.75
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94415
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96036
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96918
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14757
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8966
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71667
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,139.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,60.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,138.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8999299999999999
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96674
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,79.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,97.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
