Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90811
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92331
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,63.75
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,143.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79382
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,120.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,129.25
931108,Humber Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.28
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.36
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,106.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,182.88
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,141.25
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,147.62
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,210.12
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,233.12
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,332.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,264.75
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,313.25
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,361.0
931108,Humber Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,332.75
931108,Humber Road,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9859
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,86.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,92.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,59.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,93.38
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,66.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93777
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97717
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.69
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13649
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90158
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7024199999999999
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,147.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,66.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,146.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.06
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91669
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95013
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,79.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,114.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8923
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,73.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,122.38
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7539
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92953
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,118.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.5
931108,Humber Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.61
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.98
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.11
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.42
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,114.0
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,192.25
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,137.38
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,150.25
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,186.62
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,161.38
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,221.38
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,394.5
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,270.62
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,296.12
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,357.62
931108,Humber Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,319.5
931108,Humber Road,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (Max),A,72.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,84.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,98.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,87.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,56.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,65.25
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,81.88
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94668
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94171
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Max),A,23.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16191
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91345
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7509999999999999
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,48.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95731
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,122.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,113.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.88
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91302
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91955
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,100.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,128.25
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78979
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,126.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.75
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.28
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,94.0
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,200.38
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,129.88
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,151.5
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,232.62
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,243.5
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,338.62
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,271.12
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,314.38
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,407.88
931108,Humber Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,338.25
931108,Humber Road,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (Max),A,66.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,85.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,118.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,64.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,110.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93625
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97281
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Max),A,26.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15471
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90054
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75463
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,152.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,151.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.94
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95508
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,72.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92468
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,76.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,117.12
