Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8412799999999999
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,128.25
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,107.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,135.5
931108,Humber Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,177.62
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,135.75
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,159.0
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,214.25
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,181.12
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,251.38
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,375.62
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,291.25
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,314.62
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,382.62
931108,Humber Road,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,340.62
931108,Humber Road,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,57.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,100.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,122.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,106.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,59.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,61.38
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,85.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,69.62
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9277
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97873
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Max),A,28.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.37
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08791
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88455
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72177
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,44.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,160.38
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,159.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90692
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96011
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,122.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,95.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,112.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91803
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,108.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,133.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,116.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8718899999999999
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,140.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,118.38
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,133.88
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.7
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,112.38
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,164.38
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,136.5
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,171.5
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,217.75
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,183.62
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,255.0
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,390.38
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,295.38
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,321.62
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,385.12
931108,Humber Road,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,349.75
931108,Humber Road,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9769
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98688
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (Max),A,57.62
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,52.12
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,97.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,75.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91989
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Max),A,13.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.13
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3359
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91357
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71777
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,138.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92441
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,89.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,97.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92474
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,109.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,131.88
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95001
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94733
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,96.62
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.5
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.38
931108,Humber Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.75
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,123.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,186.38
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,152.25
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,122.88
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,188.5
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,141.88
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,246.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,347.62
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,273.0
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,295.88
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,375.38
931108,Humber Road,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,320.12
931108,Humber Road,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (Max),A,43.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,74.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,43.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,87.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,70.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92966
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91763
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Max),A,18.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26336
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90933
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71991
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,145.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,144.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91919
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,55.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,115.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92685
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93793
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,63.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,69.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.25
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,102.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.38
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
