Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91122
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98517
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,92.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,99.0
931108,Humber Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.34
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,116.5
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,172.0
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,143.62
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,123.5
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,181.25
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,237.12
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,337.12
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,265.12
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,301.75
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,338.62
931108,Humber Road,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,315.88
931108,Humber Road,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9718
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98306
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (Max),A,56.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,79.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.5
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,99.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,78.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97128
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90723
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Max),A,27.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23464
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90076
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7489600000000001
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,56.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,73.12
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.12
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93136
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,69.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,120.12
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93136
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,64.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,93.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,116.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96536
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91449
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,106.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.62
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.11
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,104.12
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,188.12
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,142.12
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,135.25
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,207.5
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,165.12
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,235.5
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,345.75
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,276.25
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,309.5
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,350.25
931108,Humber Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,328.25
931108,Humber Road,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96817
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98511
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,47.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,66.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,63.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,150.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,90.75
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95364
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8945299999999999
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97842
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28649
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90378
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77789
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,139.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,66.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,139.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90518
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96576
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,64.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,86.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,105.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,135.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92572
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,62.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,93.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,123.5
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.62
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,129.12
931108,Humber Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,121.5
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,246.62
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,160.25
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,155.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,214.12
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,182.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,241.38
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,324.0
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,257.5
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,315.12
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,428.5
931108,Humber Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,344.62
931108,Humber Road,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (Max),A,51.5
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,62.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,56.88
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,69.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,100.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93707
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8973399999999999
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.69
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22863000000000006
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89636
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74157
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,144.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91086
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96722
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,84.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,127.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,103.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,136.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89975
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,81.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,94.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
