Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96963
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.949
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,107.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,114.75
931108,Humber Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.61
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.7
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.22
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,113.5
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,196.25
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,154.75
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,158.62
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,195.5
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,174.75
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,251.75
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,352.25
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,280.75
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,315.5
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,390.5
931108,Humber Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,349.0
931108,Humber Road,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95474
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,60.38
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,80.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,112.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,79.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88638
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.06
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19802
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8825700000000001
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7492300000000001
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,57.75
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,152.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,78.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,151.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90365
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,134.75
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,140.38
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,103.38
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93442
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,68.88
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,91.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,137.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96274
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91724
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,110.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,102.5
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,118.88
931108,Humber Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.02
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.72
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.11
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,101.5
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,186.38
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,144.75
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,153.5
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,227.5
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,174.75
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,254.12
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,375.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,295.5
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,325.5
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,383.0
931108,Humber Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,349.0
931108,Humber Road,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98257
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,95.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,69.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96033
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90076
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97781
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.63
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19551
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8744799999999999
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76864
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,147.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,147.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92761
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96005
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,78.38
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,139.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95746
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,120.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,107.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,147.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,112.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88446
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,108.75
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,97.38
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.88
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,101.25
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,224.38
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,143.0
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,157.62
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,236.38
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,196.88
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,270.88
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,349.75
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,299.88
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,329.75
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,406.12
931108,Humber Road,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,361.62
931108,Humber Road,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95111
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98111
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,65.62
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,70.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,86.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.94
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94949
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90185
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28664
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89743
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7741399999999999
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,171.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,171.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91339
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,103.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,127.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,61.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,74.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,102.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,117.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.38
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93194
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
