Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,130.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.88
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.05
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,128.25
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,237.75
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,158.62
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,147.5
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,208.12
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,176.75
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,284.25
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,385.5
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,308.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,323.12
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,447.0
931108,Humber Road,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,364.5
931108,Humber Road,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95734
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,75.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,170.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,87.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94247
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93152
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,11.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.44
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29662
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90103
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77633
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,64.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,176.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,175.75
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9288
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96445
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,73.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,142.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,150.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97482
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95932
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,67.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,128.75
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,98.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,103.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,166.75
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92206
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,129.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,133.25
931108,Humber Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.27
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.28
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,123.5
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,228.38
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,162.88
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,157.62
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,234.75
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,191.25
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,304.0
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,449.62
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,355.75
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,355.38
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,436.62
931108,Humber Road,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,381.5
931108,Humber Road,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96118
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98022
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,47.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,112.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,81.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,94.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94461
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.936
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,24.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19496
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87955
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81234
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,76.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,178.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,177.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,40.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,62.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,100.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,168.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,140.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.75
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96466
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,163.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90823
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,150.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,118.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,157.38
931108,Humber Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.62
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.31
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.16
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.77
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.17
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,131.25
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,230.88
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,159.88
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,170.75
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,239.75
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,207.5
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,336.25
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,473.88
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,383.25
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,365.38
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,453.38
931108,Humber Road,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,397.75
931108,Humber Road,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95959
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (Max),A,52.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.12
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,70.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,73.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,106.12
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,87.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94867
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9194
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97247
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.12
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.44
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26543
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90546
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78222
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,83.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,183.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,120.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,182.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,131.12
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,110.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94949
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,126.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,85.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91293
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90842
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,120.75
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
