Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.38
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.91
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,134.38
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,217.62
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,170.25
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,167.62
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,233.75
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,357.38
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,463.25
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,382.5
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,355.25
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,416.88
931108,Humber Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,386.75
931108,Humber Road,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95886
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98257
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (Min),A,27.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,47.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,75.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,83.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,100.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94821
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91144
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.69
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33779000000000003
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8952
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80734
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,191.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,103.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,190.5
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.56
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90188
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,146.25
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,86.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,119.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,131.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,176.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,125.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95496
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96356
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,114.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,81.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.62
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,148.25
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,113.25
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,86.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90747
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88638
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,152.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,113.5
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,160.75
931108,Humber Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.05
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,154.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,268.38
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,207.5
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,164.5
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,217.88
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,189.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,284.12
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,438.12
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,344.25
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,368.5
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,489.0
931108,Humber Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,434.12
931108,Humber Road,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95483
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (Max),A,132.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,55.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,92.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,69.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,64.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,202.88
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,117.88
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94574
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90826
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,15.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.18
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.355
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8925200000000001
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84451
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,181.88
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,118.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,181.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92541
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,36.62
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,129.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,91.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,123.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,116.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,156.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,102.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,160.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,128.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.62
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94043
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7529600000000001
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,177.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,153.5
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,138.0
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,184.62
931108,Humber Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,163.5
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,172.38
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,297.75
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,225.62
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,169.12
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,238.5
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,201.75
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,326.38
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,443.38
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,365.12
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,430.38
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,561.5
931108,Humber Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,483.38
931108,Humber Road,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,91.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.5
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,168.25
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94208
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92468
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.06
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4311100000000001
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83542
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,66.88
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,214.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,214.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90118
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,125.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96234
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83468
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,160.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
