Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,156.0
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,268.75
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,212.75
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,182.25
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,233.25
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,209.25
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,330.25
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,476.5
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,378.62
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,377.12
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,518.62
931108,Humber Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,451.25
931108,Humber Road,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,62.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,69.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,77.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94696
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91781
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28515
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7583
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,79.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,162.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,102.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,161.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91412
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,73.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,108.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,123.12
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.12
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,169.5
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,50.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,102.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,115.12
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94208
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88379
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,133.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.38
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.05
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.11
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,141.62
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,237.88
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,181.62
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,192.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,273.38
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,215.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,304.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,393.75
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,336.5
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,371.0
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,477.88
931108,Humber Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,420.62
931108,Humber Road,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95837
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98425
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (Max),A,75.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,103.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,66.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,81.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,158.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,100.75
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95227
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2488
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7919
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,73.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,191.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,190.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91632
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,74.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,108.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,155.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,140.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86566
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98532
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,125.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,105.25
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.83
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.52
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,120.62
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,195.88
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,150.75
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,225.25
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,270.75
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,244.25
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,303.88
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,450.5
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,363.75
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,359.5
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,465.75
931108,Humber Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,397.12
931108,Humber Road,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,58.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,61.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,91.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,74.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,171.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95392
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96249
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.56
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36452
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92874
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8651700000000001
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,91.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,211.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,115.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,210.5
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92465
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,31.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,130.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95282
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,125.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,157.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,137.5
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94974
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80798
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98633
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,123.12
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
