Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,104.0
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,145.12
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,209.5
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,174.12
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,202.0
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,304.75
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,241.62
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,353.88
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,508.5
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,429.12
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,391.75
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,478.38
931108,Humber Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,426.0
931108,Humber Road,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (Max),A,133.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,75.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,113.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,204.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94299
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92349
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97543
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,46.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36828
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91308
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87097
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,215.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,116.88
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,214.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,54.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,82.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,118.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,98.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,125.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,170.88
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,41.13
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94479
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8464299999999999
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,153.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.12
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,116.88
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,235.88
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,180.75
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,194.25
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,317.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,236.12
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,345.62
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,537.62
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,414.38
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,382.0
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,542.25
931108,Humber Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,442.38
931108,Humber Road,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97061
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,71.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,123.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,98.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,97.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,69.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,122.5
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93817
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92264
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.56
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08971
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9013
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7358399999999999
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,87.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,205.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,113.62
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,205.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93567
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,48.62
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,98.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,130.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,52.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,74.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,118.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,154.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,103.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.88
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.44
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83819
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,161.25
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,153.88
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.48
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.08
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.42
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,75.0
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,102.0
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,107.88
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,167.62
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,133.25
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,267.25
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,356.88
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,307.12
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,357.88
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,512.5
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,421.38
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,388.75
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,484.38
931108,Humber Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,445.25
931108,Humber Road,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96316
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98822
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (Max),A,77.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,109.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,78.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,74.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93912
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97186
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.88
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29699000000000003
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78943
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,86.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,176.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,113.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,176.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94223
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,128.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,81.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,170.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,118.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,152.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,38.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,94.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,152.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,130.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.5
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98111
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83239
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,188.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,132.25
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,115.38
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,196.0
931108,Humber Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.52
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,105.0
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,117.0
