Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,117.38
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,223.75
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,173.5
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,252.25
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,329.0
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,291.5
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,384.12
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,514.5
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,434.25
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,376.88
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,544.25
931108,Humber Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,481.25
931108,Humber Road,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98004
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,42.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,82.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,78.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,157.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,115.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95752
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,24.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.06
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.81
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28453
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88495
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81875
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,88.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,193.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,105.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,193.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,67.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,101.62
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,153.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,133.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,177.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,110.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,57.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,129.62
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.94
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8718899999999999
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,200.38
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,157.5
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,134.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,217.75
931108,Humber Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,175.88
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,114.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,135.12
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,214.5
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,177.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,249.25
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,348.62
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,287.0
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,437.62
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,561.62
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,471.25
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,447.25
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,541.88
931108,Humber Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,486.0
931108,Humber Road,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9682
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,37.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,63.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,124.38
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,100.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,115.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,88.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,122.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94104
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.63
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19838
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8810399999999999
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8528100000000001
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,191.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,113.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,190.38
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93564
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,101.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,158.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,116.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,150.62
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,55.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,85.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,143.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,118.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,140.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.5
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,124.12
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.58
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.61
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,115.0
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,136.0
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,223.12
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,170.62
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,246.88
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,339.12
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,286.38
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,394.12
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,567.75
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,475.62
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,415.25
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,538.62
931108,Humber Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,463.62
931108,Humber Road,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,55.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,77.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,101.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,195.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94849
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95087
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.57
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31518
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87387
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86331
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,96.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,191.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,113.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,190.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92331
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,107.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,133.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,81.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,151.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,122.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,114.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,165.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,50.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,113.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,132.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,116.75
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,136.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,103.38
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,151.25
931108,Humber Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,110.0
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,136.62
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,279.25
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,194.62
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,232.75
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,291.88
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,259.75
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,372.12
