Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,540.75
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,455.62
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,437.62
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,550.75
931108,Humber Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,485.0
931108,Humber Road,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.06
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95709
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (Max),A,125.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,61.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,85.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,195.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9386
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93948
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97012
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,17.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.56
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.06
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27056
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8744200000000001
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83752
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,71.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,204.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,109.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,203.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,97.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,123.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98227
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,56.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,73.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,105.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,138.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91235
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98676
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,134.0
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.5
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,142.25
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,265.62
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,183.38
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,219.62
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,269.38
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,237.12
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,340.88
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,453.25
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,381.62
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,389.0
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,540.12
931108,Humber Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,458.0
931108,Humber Road,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96909
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98169
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (Max),A,75.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,91.38
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,69.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,104.38
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,81.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94321
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92779
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.44
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26195
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8707600000000001
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83093
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,184.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,105.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,183.62
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93521
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,68.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,105.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,132.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,79.38
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.75
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,113.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95789
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,57.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,107.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,103.75
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,138.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90686
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9425
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,124.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.56
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.89
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,135.25
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,200.0
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,171.62
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,203.5
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,258.88
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,229.12
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,324.5
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,461.5
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,379.75
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,368.38
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,464.62
931108,Humber Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,423.62
931108,Humber Road,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95908
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (Max),A,53.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,31.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,92.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,67.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,125.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94934
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96756
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.56
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.5
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23653
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87976
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81521
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,194.88
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,102.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,194.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93713
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,99.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,101.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.5
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,150.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,150.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,58.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.62
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,137.62
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92642
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,102.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,115.12
931108,Humber Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.98
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.66
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,127.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,188.25
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,157.75
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,204.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,265.88
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,228.25
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,323.5
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,496.25
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,387.62
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,366.25
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,440.0
931108,Humber Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,401.5
931108,Humber Road,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
