Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94882
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (Max),A,74.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,93.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.75
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92212
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95383
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.44
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.06
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18825
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90085
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73336
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,64.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,177.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,176.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93191
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,66.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,105.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,137.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,117.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,51.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,109.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,166.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,129.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90884
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,129.38
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,101.12
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.12
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.7
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,122.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,196.12
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,151.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,218.88
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,277.25
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,240.0
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,321.88
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,448.12
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,368.25
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,374.5
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,472.75
931108,Humber Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,404.12
931108,Humber Road,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95904
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,26.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,57.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,84.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,77.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90658
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93906
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97818
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,34.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.56
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18721
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8803700000000001
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7689199999999999
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,162.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,100.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,162.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92969
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,67.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,83.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,129.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,116.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96381
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,77.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,157.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,122.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97168
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91247
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98404
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,130.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.66
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,115.5
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,192.75
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,141.88
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,213.5
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,272.38
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,236.88
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,310.38
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,444.0
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,368.62
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,349.12
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,443.62
931108,Humber Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,391.75
931108,Humber Road,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96728
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,57.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,94.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,68.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92602
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95807
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.44
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17198
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87695
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7467600000000001
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,88.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,182.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,181.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93085
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,44.88
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,118.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,86.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,127.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,115.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,63.5
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93957
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93677
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,139.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,148.25
931108,Humber Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.38
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.69
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,112.75
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,188.38
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,154.12
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,206.62
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,266.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,227.5
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,304.62
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,404.5
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,331.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,365.88
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,446.0
931108,Humber Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,406.5
931108,Humber Road,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
