Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96512
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,33.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,60.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,94.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,111.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,77.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,97.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20534
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88266
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80984
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,85.62
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,180.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,180.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92902
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,127.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,88.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,95.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,113.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.62
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,107.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,111.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,181.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.62
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,60.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91257
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94025
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,131.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,99.75
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,139.5
931108,Humber Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.12
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.06
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.69
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,121.38
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,204.75
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,154.75
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,211.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,282.12
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,240.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,293.38
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,427.38
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,347.0
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,370.38
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,479.25
931108,Humber Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,419.5
931108,Humber Road,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97833
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (Max),A,67.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,113.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,96.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,84.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,170.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90958
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91971
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.19
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14949
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829299999999999
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7872899999999999
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,63.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,164.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,163.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92764
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,79.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,139.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,103.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,93.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,124.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,203.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,162.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95413
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,112.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9198
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,132.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,102.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,140.38
931108,Humber Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.88
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,126.12
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,247.12
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,163.75
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,219.38
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,291.62
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,246.62
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,302.38
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,442.5
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,364.88
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,396.88
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,520.25
931108,Humber Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,437.5
931108,Humber Road,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,147.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,122.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,98.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,80.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,134.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91406
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93683
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97061
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02104
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87341
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81265
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,89.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,182.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,110.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,181.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92886
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,99.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,133.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,121.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,115.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,182.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92367
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941899999999999
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,135.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,114.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.62
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.27
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,104.38
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,211.5
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,139.88
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,223.75
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,302.38
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,269.25
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,348.62
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,461.88
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,390.75
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,392.88
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,495.88
931108,Humber Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,434.12
931108,Humber Road,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96744
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
