Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (Max),A,88.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,104.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,144.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,119.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,107.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,92.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,192.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,116.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92316
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90475
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.19
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03188
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8823200000000001
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85605
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,191.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,102.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,190.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,56.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,98.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,149.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,76.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,114.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,113.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93005
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,63.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,130.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.12
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88171
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93149
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,140.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,116.75
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,209.38
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,140.38
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,252.5
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,315.75
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,278.5
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,335.25
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,426.62
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,364.5
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,400.75
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,511.12
931108,Humber Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,429.75
931108,Humber Road,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95532
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,104.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,147.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,128.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,153.12
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91699
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92136
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96359
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,20.12
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.69
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.31
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04274
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87375
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8565
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,88.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,190.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,189.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,98.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,127.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,141.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95132
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,48.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.75
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8916
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87829
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,139.62
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,148.38
931108,Humber Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,105.25
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,175.12
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,133.38
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,246.5
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,319.12
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,278.25
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,311.88
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,427.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,341.0
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,362.25
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,464.5
931108,Humber Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,414.5
931108,Humber Road,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95856
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,64.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,101.75
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,133.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,117.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,129.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,227.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,153.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94565
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93588
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96161
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17003
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8768600000000001
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90936
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,88.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,188.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,119.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,188.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,87.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,144.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.75
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,99.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,115.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,152.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,53.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,135.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,90.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002100000000001
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,154.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,134.38
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.33
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.78
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.28
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,132.5
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,285.62
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,185.25
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,229.0
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,293.88
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,253.88
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,305.62
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,441.12
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,357.62
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,413.38
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,574.75
931108,Humber Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,485.75
931108,Humber Road,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9707
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,97.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,133.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,113.12
