Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,63.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,83.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,177.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94922
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96155
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97153
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,19.38
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.56
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15111
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88476
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86969
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,102.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,192.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,121.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,191.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94925
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,63.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,137.38
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,100.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,117.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,192.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94949
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,135.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92844
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89331
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,151.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,124.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,159.62
931108,Humber Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,131.12
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,127.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,234.88
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,175.5
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,225.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,295.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,253.75
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,339.38
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,485.75
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,377.88
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,417.12
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,542.0
931108,Humber Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,479.75
931108,Humber Road,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94968
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,87.38
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,97.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,101.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,194.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,143.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96371
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92526
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96927
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.94
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20128
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8783200000000001
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89441
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,109.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,193.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,134.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,109.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,192.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,71.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,141.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,199.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,64.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,113.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,92.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93362
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8686799999999999
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,163.38
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,170.0
931108,Humber Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.0
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,128.0
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,145.62
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,298.62
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,206.62
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,236.12
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,280.88
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,252.38
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,333.5
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,444.75
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,373.38
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,444.88
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,620.12
931108,Humber Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,527.12
931108,Humber Road,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97665
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (Max),A,50.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,70.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,105.62
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,89.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,82.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.75
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,123.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,86.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96304
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96045
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,19.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.31
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.69
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15679
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78061
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,104.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,210.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,131.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,104.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,209.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.62
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95166
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,50.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.75
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,149.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,119.38
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,188.5
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94934
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,53.75
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,124.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94449
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87323
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,165.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,136.12
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,122.0
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,142.88
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.39
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,117.88
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,253.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,163.5
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,216.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,297.62
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,245.38
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,346.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,472.25
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,382.75
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,393.62
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,536.0
931108,Humber Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,454.38
931108,Humber Road,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97595
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,118.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,80.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,111.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,80.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
