Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9422
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,35.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.63
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31548000000000004
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93024
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82611
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,133.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,50.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,80.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,103.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,131.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,117.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,113.62
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.62
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,112.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.12
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94931
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,153.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.88
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,136.75
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.33
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,157.25
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,255.75
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,195.38
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,212.62
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,295.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,244.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,329.0
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,442.38
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,375.38
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,420.5
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,546.75
931108,Humber Road,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,478.0
931108,Humber Road,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96878
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,29.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,56.5
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,88.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,67.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,48.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,182.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,32.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.56
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10933
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90732
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7531100000000001
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,200.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,113.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,199.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93411
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,105.5
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,150.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,110.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91785
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,144.75
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.88
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.16
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,97.75
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,239.5
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,137.5
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,220.12
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,292.75
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,259.5
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,307.62
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,439.12
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,363.25
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,346.5
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,522.75
931108,Humber Road,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,404.75
931108,Humber Road,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98468
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (Max),A,52.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,87.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,76.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,49.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,83.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96191
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.5
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06221
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91229
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81305
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,101.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,193.88
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,117.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,193.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92685
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,141.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,87.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,96.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,157.88
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,107.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,131.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94946
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97571
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,54.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,128.75
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.5
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,133.25
931108,Humber Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.12
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.75
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,93.0
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,155.5
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,128.38
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,246.62
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,314.12
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,270.88
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,282.62
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,423.38
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,334.62
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,340.38
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,437.88
931108,Humber Road,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,394.5
931108,Humber Road,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.57
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95108
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,40.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,63.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,74.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,143.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,81.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
