Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98123
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98004
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,34.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.81
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16167
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90286
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8002600000000001
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,103.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,190.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,131.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,190.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97494
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,85.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,127.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,117.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,96.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,153.5
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,165.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,141.5
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.77
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.94
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,112.88
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,237.75
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,155.62
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,192.38
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,302.88
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,233.38
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,296.88
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,400.5
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,344.88
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,367.38
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,484.88
931108,Humber Road,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,418.88
931108,Humber Road,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9534
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,25.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,68.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,158.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96408
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.974
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,32.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.44
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.32
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28627
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92404
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78204
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,86.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,205.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,129.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,126.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,115.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,50.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,84.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93597
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92853
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,198.38
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,142.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,202.25
931108,Humber Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,150.5
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.47
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,131.75
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,248.25
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,184.12
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,181.75
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,258.88
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,215.12
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,281.38
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,436.25
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,345.12
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,377.75
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,529.0
931108,Humber Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,445.0
931108,Humber Road,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,91.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,59.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,117.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,88.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94516
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98038
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,59.25
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.25
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33101
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93887
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79251
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,92.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,201.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,118.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,200.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.25
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93683
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,80.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,102.5
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,133.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,57.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89233
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,176.25
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,131.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,109.12
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,181.0
931108,Humber Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.97
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.34
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,118.5
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,223.62
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,168.5
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,199.38
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,298.5
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,232.62
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,315.38
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,516.0
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,391.25
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,366.25
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,483.38
931108,Humber Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,421.38
931108,Humber Road,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94952
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,38.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,81.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96255
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96033
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
