Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,41.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09154
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91107
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77704
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,119.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,204.88
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,140.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,118.75
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,204.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,140.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,75.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,101.38
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,141.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,136.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,139.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,51.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92578
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,153.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,165.5
931108,Humber Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,96.75
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,161.62
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,115.5
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,214.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,345.88
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,276.38
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,323.5
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,429.0
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,365.75
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,345.38
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,473.75
931108,Humber Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,401.38
931108,Humber Road,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96524
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,79.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.62
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,91.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,59.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,98.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97131
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,38.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11147
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91678
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8417899999999999
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,90.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,202.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,125.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,202.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94473
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,90.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,183.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,104.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,106.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98309
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,48.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8722200000000001
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,152.88
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.75
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,101.5
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,166.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,128.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,210.62
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,353.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,282.5
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,285.62
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,437.12
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,349.62
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,378.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,484.0
931108,Humber Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,417.5
931108,Humber Road,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.06
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,34.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,129.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,80.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,169.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,105.38
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98456
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97961
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,31.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.94
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12215
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90491
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8594
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,100.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,209.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,136.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,100.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,208.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94693
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97852
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,47.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,144.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,96.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97232
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,63.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444799999999999
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,173.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,180.62
931108,Humber Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,136.88
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,98.38
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,174.0
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,131.88
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,205.62
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,304.25
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,259.75
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,322.75
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,496.88
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,387.38
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,366.75
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,476.62
931108,Humber Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,419.75
931108,Humber Road,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96271
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (Max),A,58.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,32.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,63.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,128.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,101.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,82.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,152.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,115.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94046
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96735
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,48.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
