Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.44
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20119
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90167
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86816
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,107.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,209.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,138.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,208.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,137.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,53.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,102.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,75.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.25
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,156.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98627
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,60.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86819
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,138.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.5
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.5
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.0
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,127.5
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,204.75
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,162.75
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,200.25
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,281.0
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,231.38
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,344.12
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,473.88
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,419.5
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,387.12
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,476.75
931108,Humber Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,437.25
931108,Humber Road,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.57
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96417
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (Max),A,49.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,70.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,125.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91186
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,27.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.93
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2174
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90481
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84036
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,103.62
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,206.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,132.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,205.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,132.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94858
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,77.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,118.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.62
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,126.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,151.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95154
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,70.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8757
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246100000000001
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,136.88
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,109.5
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,129.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,195.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,167.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,178.12
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,244.88
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,205.88
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,327.75
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,465.62
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,385.5
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,371.38
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,482.0
931108,Humber Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,425.75
931108,Humber Road,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (Max),A,69.12
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,46.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,108.12
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.62
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,87.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89056
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93252
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,19.5
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.5
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22084
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9004200000000001
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82153
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,116.5
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,207.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,135.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,116.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,206.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93756
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,177.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,183.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94726
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,55.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.88
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8843700000000001
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81207
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,107.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,114.38
931108,Humber Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.62
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.36
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,109.38
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,210.75
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,154.75
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,183.88
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,264.25
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,212.25
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,320.12
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,466.88
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,375.0
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,361.88
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,465.62
931108,Humber Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,410.5
931108,Humber Road,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98242
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,82.88
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,81.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,146.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,85.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8889799999999999
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92905
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.25
