Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2856
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91931
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79205
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,102.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,227.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,139.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,227.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91891
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,76.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,150.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,116.38
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,109.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,178.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,135.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,147.88
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,190.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,172.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,45.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8963
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80166
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,129.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,105.62
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.25
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,136.75
931108,Humber Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.5
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,143.88
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,240.88
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,179.12
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,187.75
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,284.0
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,208.12
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,353.5
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,485.75
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,389.25
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,387.25
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,476.75
931108,Humber Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,431.12
931108,Humber Road,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97632
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,104.62
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.12
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,68.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,159.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,94.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91376
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.923
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97153
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,16.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.69
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.37
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19545
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92108
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82834
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,91.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,227.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,135.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,227.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93698
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,76.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,97.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,124.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,74.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,172.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92276
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,101.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92078
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760399999999999
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98804
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,117.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,93.5
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,112.62
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,221.88
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,153.5
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,181.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,256.88
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,221.25
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,322.12
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,440.38
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,362.38
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,381.0
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,485.12
931108,Humber Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,414.5
931108,Humber Road,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98822
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,133.88
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,90.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,88.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90185
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92743
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,31.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.37
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35912
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91211
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8677
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,91.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,221.75
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,148.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,221.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,148.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94119
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,69.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,93.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,98.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.62
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93603
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.75
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,115.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86529
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88235
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,120.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,94.38
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,143.25
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,264.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,200.75
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,180.88
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,242.5
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,193.25
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,312.62
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,450.75
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,389.0
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,392.75
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,532.12
931108,Humber Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,453.12
931108,Humber Road,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99863
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,153.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,120.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,112.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,86.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,169.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90115
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96832
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,22.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
