Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17079
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93262
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85998
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,92.38
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,240.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,157.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,238.88
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,157.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94495
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,134.12
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,152.38
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.38
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,60.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,88.25
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.12
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82058
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79428
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,139.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,146.38
931108,Humber Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,120.38
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,245.75
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,157.5
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,170.0
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,310.25
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,257.25
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,308.88
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,471.62
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,383.88
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,387.62
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,510.25
931108,Humber Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,454.5
931108,Humber Road,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,60.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,79.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,80.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,174.25
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90683
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95419
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36248
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90936
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87051
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,113.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,241.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,147.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,113.25
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,241.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,147.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,115.25
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,168.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95154
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,44.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8252799999999999
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82583
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,145.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.5
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.75
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.34
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,128.38
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,267.5
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,200.75
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,163.38
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,224.12
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,313.12
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,448.25
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,361.12
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,372.62
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,521.75
931108,Humber Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,441.12
931108,Humber Road,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.81
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99762
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (Max),A,80.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,112.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,119.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,87.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,158.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,123.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8805799999999999
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96661
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,38.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.31
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31511
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91675
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880600000000001
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,105.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,210.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.25
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,210.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98566
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,93.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,77.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,108.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95602
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,46.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.88
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88431
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968799999999999
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,149.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.0
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,121.38
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,255.38
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,174.38
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,161.25
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,247.88
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,206.5
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,310.12
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,431.5
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,354.38
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,374.12
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,480.75
931108,Humber Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,424.75
931108,Humber Road,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (Max),A,87.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,58.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,85.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,70.75
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,157.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8748100000000001
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97253
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,36.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30312
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93552
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87649
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,88.25
