Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,237.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,132.62
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,236.62
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,77.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,83.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94607
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,47.62
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.25
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93555
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8883
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,134.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,94.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,142.12
931108,Humber Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.58
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.53
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,134.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,218.62
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,170.12
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,178.25
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,255.25
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,214.75
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,307.25
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,474.38
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,348.0
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,377.88
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,469.88
931108,Humber Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,426.38
931108,Humber Road,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (Max),A,132.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,75.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.38
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,82.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,204.25
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86871
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96249
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,29.62
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34032
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91174
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86725
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,87.25
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,178.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,134.62
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,178.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94903
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98312
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,72.25
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,181.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.62
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96832
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94946
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,44.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8105100000000001
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,129.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,98.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,137.0
931108,Humber Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.16
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,138.62
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,281.88
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,181.62
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,161.88
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,219.25
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,184.75
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,285.75
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,408.0
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,342.62
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,367.62
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,541.88
931108,Humber Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,429.0
931108,Humber Road,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,78.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,87.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,82.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98358
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97647
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,35.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.56
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30434
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91348
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8683799999999999
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,187.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,130.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,187.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.25
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94107
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98312
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,138.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95041
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,49.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,43.31
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8798799999999999
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64541
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,128.5
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.88
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,139.75
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,247.62
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,181.62
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,179.12
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,246.5
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,205.62
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,329.88
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,424.25
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,374.12
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,388.38
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,522.25
931108,Humber Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,443.38
931108,Humber Road,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,49.12
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,73.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,68.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,123.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,95.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.12
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8944700000000001
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96149
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,26.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32479
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91415
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8387100000000001
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,111.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,219.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,139.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,112.12
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,219.0
