Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,184.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94717
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96808
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821700000000001
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80789
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,126.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,134.38
931108,Humber Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,139.75
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,236.0
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,184.12
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,169.5
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,239.62
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,194.88
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,340.38
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,475.12
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,379.5
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,392.75
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,489.25
931108,Humber Road,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,432.5
931108,Humber Road,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,77.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,60.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,81.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,80.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,115.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87213
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.07
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26308000000000004
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89618
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86221
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,112.5
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,206.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,146.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,206.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.5
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9465
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,109.5
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,93.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,128.38
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,128.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,136.25
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,168.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,43.38
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88913
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7651600000000001
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,113.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.88
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,116.88
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,217.5
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,157.38
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,187.5
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,242.62
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,207.12
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,330.25
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,427.25
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,367.25
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,372.62
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,484.0
931108,Humber Road,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,419.88
931108,Humber Road,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98242
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (Max),A,50.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,95.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,66.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,82.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,69.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,89.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88754
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97983
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95901
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,29.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.56
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17867
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89923
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81494
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,119.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,237.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,146.88
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,119.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,236.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,146.38
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95117
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,102.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,90.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,114.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,47.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8442700000000001
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8406299999999999
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,118.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.06
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,109.62
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,186.0
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,140.5
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,182.5
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,267.88
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,216.38
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,326.12
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,457.88
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,369.12
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,366.5
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,450.5
931108,Humber Road,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,402.75
931108,Humber Road,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (Max),A,51.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,65.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,65.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,98.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90979
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96246
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.82
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26934
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8001699999999999
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,113.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,206.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,141.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,112.62
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,206.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,140.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
