Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95966
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,130.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,103.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,140.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,142.25
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,185.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,162.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92413
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,97.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.31
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8436299999999999
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71926
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,129.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,136.0
931108,Humber Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.62
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,142.25
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,223.12
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,175.75
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,184.38
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,249.12
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,204.88
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,324.5
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,448.25
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,379.75
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,389.25
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,488.25
931108,Humber Road,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,429.5
931108,Humber Road,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,56.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,98.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,85.25
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,108.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.62
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8671200000000001
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98166
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,34.25
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.25
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.31
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31188
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92557
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337100000000001
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,100.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,172.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,122.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,171.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96533
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98145
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,66.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,96.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,81.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.62
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,134.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94394
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96643
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,53.25
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.56
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83401
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76562
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,103.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,113.38
931108,Humber Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,129.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,225.62
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,166.75
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,171.5
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,249.25
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,199.75
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,328.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,480.12
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,390.0
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,346.5
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,466.5
931108,Humber Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,398.75
931108,Humber Road,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97513
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (Max),A,45.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,104.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,62.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,88.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,126.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,99.88
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91104
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96713
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26378
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92493
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83334
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,104.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,172.62
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,133.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,172.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,110.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,113.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,138.88
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95532
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,60.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.25
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79782
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85657
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.5
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,144.5
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,226.0
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,187.62
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,172.88
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,277.12
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,210.75
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,308.62
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,397.25
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,345.88
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,376.25
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,526.38
931108,Humber Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,460.88
931108,Humber Road,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99768
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (Max),A,41.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,25.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,100.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,74.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,74.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,113.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,87.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,116.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,86.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8988299999999999
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91751
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,22.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24251
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92355
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8096899999999999
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,115.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,232.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,149.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,115.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,231.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,148.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.57
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95349
