Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98486
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.25
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,67.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,141.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.38
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,37.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71505
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901700000000001
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,130.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,140.0
931108,Humber Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.88
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.69
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,142.62
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,207.75
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,170.38
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,174.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,241.12
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,199.12
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,334.62
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,467.25
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,380.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,391.0
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,476.62
931108,Humber Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,426.5
931108,Humber Road,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99774
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98013
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (Max),A,50.5
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,75.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,79.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8592200000000001
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90686
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97086
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.56
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18563
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91479
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7872600000000001
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,109.88
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,208.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,145.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,207.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,144.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95254
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,67.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,41.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,52.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71057
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8734700000000001
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,130.62
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,144.12
931108,Humber Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.88
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,204.75
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,162.25
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,168.62
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,259.0
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,201.75
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,298.25
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,421.25
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,342.5
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,351.88
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,478.62
931108,Humber Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,424.5
931108,Humber Road,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99832
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97742
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,48.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,118.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,70.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,67.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,106.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8964200000000001
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88855
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,24.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.06
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20522
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9198
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8651399999999999
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,132.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,228.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,153.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,131.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,227.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,152.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94434
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,73.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,114.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,43.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83636
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90414
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,127.12
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,115.62
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,221.38
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,164.38
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,195.62
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,278.0
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,230.62
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,309.88
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,445.75
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,353.25
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,396.12
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,496.62
931108,Humber Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,450.5
931108,Humber Road,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,91.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.62
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,75.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,150.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91617
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95792
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,21.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.31
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26671
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92654
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8320299999999999
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,122.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,221.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,146.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,122.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,221.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,145.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,35.75
