Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,97.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,140.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,80.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,153.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,189.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,54.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,86.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89184
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,126.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,140.38
931108,Humber Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,118.88
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,233.62
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,173.12
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,197.62
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,265.88
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,228.38
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,306.88
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,416.5
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,347.5
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,393.62
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,509.25
931108,Humber Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,451.88
931108,Humber Road,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97433
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,82.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.62
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,84.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,87.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,189.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89328
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91189
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.63
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36257
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85769
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,121.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,240.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,170.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,121.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,240.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,170.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94556
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,68.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.62
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,143.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,79.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,141.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,176.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,157.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,63.25
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,96.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94501
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89441
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,146.62
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,157.25
931108,Humber Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,144.12
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,263.62
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,194.62
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,176.5
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,271.88
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,213.12
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,336.38
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,471.88
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,396.12
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,425.0
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,549.62
931108,Humber Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,471.5
931108,Humber Road,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,49.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,81.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,136.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,95.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,79.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,185.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95694
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91849
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.94
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30419
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92309
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8651399999999999
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,110.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,206.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,149.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,109.75
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,205.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,148.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,95.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,110.75
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,93.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,167.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98322
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90585
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,109.88
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.62
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.25
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,113.75
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,237.88
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,162.75
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,175.12
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,266.62
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,229.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,363.38
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,493.88
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,409.38
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,386.0
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,527.62
931108,Humber Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,435.88
931108,Humber Road,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98004
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98309
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,160.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,88.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,61.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,102.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92444
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,28.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.69
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21462
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92035
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85977
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,118.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,218.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,150.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,118.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,216.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,149.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95303
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,113.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,140.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
