Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,149.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98389
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,69.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,47.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,107.62
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94647
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91003
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,117.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,91.88
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.0
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,124.12
931108,Humber Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,104.12
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,235.0
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,155.62
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,202.25
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,266.62
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,232.88
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,341.38
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,554.5
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,419.62
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,351.75
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,461.88
931108,Humber Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,408.0
931108,Humber Road,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96863
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,31.5
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,75.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,103.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,47.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,129.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,91.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95236
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90356
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96323
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,28.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27971
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94418
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79165
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,84.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,231.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,135.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,231.12
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98434
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.5
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,121.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.12
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,67.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,98.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91376
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90082
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,125.38
931108,Humber Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.38
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.94
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,113.12
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,200.25
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,156.25
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,197.62
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,249.62
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,220.0
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,335.88
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,485.5
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,380.75
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,355.38
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,484.25
931108,Humber Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,417.62
931108,Humber Road,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97873
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,73.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,67.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,151.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,83.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88925
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94357
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95377
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,38.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.31
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25753000000000004
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93362
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78909
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,101.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,195.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,143.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,195.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,142.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95337
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,78.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,117.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,90.88
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,127.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.34
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,111.75
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,204.25
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,156.12
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,182.38
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,250.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,214.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,354.0
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,457.75
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,397.62
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,343.62
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,456.38
931108,Humber Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,396.38
931108,Humber Road,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98199
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.62
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,100.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,198.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94022
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93649
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96634
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,45.5
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30123
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92126
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86477
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,113.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,216.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,134.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,112.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,215.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,136.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,168.12
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
