Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98758
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,53.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94577
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741399999999999
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,120.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,125.62
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,233.62
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,162.75
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,193.25
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,270.12
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,231.62
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,292.88
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,458.62
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,387.12
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,393.12
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,518.75
931108,Humber Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,438.25
931108,Humber Road,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,57.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,92.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,87.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,93.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,185.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,139.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94208
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92828
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,28.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32253000000000004
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92459
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90842
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,119.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,243.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,150.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,119.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,243.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,150.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,59.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,85.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,86.75
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,126.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,148.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,46.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84134
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,123.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,131.5
931108,Humber Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,108.38
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,247.62
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,165.75
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,202.0
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,285.62
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,244.38
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,291.5
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,450.25
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,358.25
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,387.25
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,538.88
931108,Humber Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,459.25
931108,Humber Road,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99838
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,100.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,88.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,78.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,92.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,217.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,143.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89145
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,35.38
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21752
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91333
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90848
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,119.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,190.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,143.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,120.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,190.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,142.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95889
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,136.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,90.12
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,105.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81387
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,109.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,117.62
931108,Humber Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,107.25
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,256.5
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,164.12
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,214.75
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,304.62
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,251.88
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,301.5
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,393.5
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,341.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,395.0
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,562.38
931108,Humber Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,460.62
931108,Humber Road,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99844
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (Max),A,194.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,79.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,119.88
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,97.88
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,67.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,269.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,151.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91031
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,22.88
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.56
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20513
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92316
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90301
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,97.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,215.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,134.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,215.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95557
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,126.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,190.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98453
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97763
