Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,69.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76663
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87311
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,121.75
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,84.5
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,128.0
931108,Humber Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.22
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,104.5
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,270.38
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,169.5
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,224.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,326.75
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,267.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,273.62
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,411.5
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,328.25
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,394.0
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,576.62
931108,Humber Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,463.62
931108,Humber Road,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97989
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,74.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,93.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,104.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,141.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,100.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92767
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9266
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,25.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23635
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93387
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8516799999999999
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,112.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,253.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,154.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,253.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,153.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94131
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99762
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,100.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,137.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,119.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,110.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,162.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,184.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,170.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,60.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396899999999999
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86374
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,126.0
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.88
931108,Humber Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,107.5
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,211.25
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,165.62
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,192.88
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,319.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,230.62
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,323.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,457.0
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,364.25
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,379.88
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,479.62
931108,Humber Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,436.75
931108,Humber Road,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,67.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,98.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,80.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,63.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,179.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90265
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91608
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,23.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35198
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94049
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86535
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,103.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,236.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,137.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,235.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,136.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,133.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,100.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,80.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,113.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,136.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,185.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89075
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,104.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,123.75
931108,Humber Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,218.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,159.0
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,215.75
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,273.12
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,242.75
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,316.38
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,444.38
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,354.5
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,365.5
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,502.5
931108,Humber Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,429.88
931108,Humber Road,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98206
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (Max),A,66.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,25.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,83.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,130.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91537
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93548
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.979
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,32.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26418
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81582
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,104.62
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,230.88
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,138.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,230.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.62
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95575
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,88.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,139.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97192
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,62.62
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.62
