Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86929
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,115.12
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,95.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.25
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.16
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,101.25
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,176.88
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,134.75
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,214.75
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,296.25
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,249.38
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,326.75
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,430.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,362.0
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,364.12
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,456.88
931108,Humber Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,406.38
931108,Humber Road,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99823
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (Max),A,52.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,28.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,126.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,105.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9537
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87802
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,22.62
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.31
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1443
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8478100000000001
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,89.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,240.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,144.62
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,239.38
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,144.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95685
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,94.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.38
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,127.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98291
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95843
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,51.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85867
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,129.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,90.25
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,175.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,125.38
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,230.75
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,315.75
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,265.88
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,310.0
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,457.88
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,353.62
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,360.88
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,481.62
931108,Humber Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,418.38
931108,Humber Road,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,67.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,73.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,114.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,94.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,195.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,138.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93634
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,37.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26595
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91601
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89245
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,95.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,209.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,138.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,209.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,101.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,139.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96356
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,45.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94336
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8917200000000001
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,137.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,105.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.62
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,145.5
931108,Humber Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,93.0
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,248.12
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,178.88
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,198.25
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,307.88
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,239.25
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,274.88
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,422.5
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,330.12
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,407.88
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,559.5
931108,Humber Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,465.5
931108,Humber Road,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,67.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,104.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,75.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,79.62
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,208.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8988299999999999
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93161
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,32.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.31
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4331
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88434
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,105.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,203.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,128.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,203.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94012
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,84.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,139.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,160.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,49.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
