Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.888
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,128.62
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.25
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,153.0
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,256.5
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,202.62
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,159.62
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,228.88
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,195.75
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,286.5
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,416.5
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,347.12
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,372.5
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,521.5
931108,Humber Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,447.88
931108,Humber Road,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,62.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,101.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,78.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,98.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8985
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89346
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,21.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32512
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92267
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83706
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,206.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,124.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,205.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.12
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,136.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,139.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.12
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97992
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,57.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92306
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87985
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,143.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,84.5
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,152.25
931108,Humber Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.25
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,129.75
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,272.12
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,182.12
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,155.38
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,247.62
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,194.5
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,281.5
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,407.0
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,322.75
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,356.75
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,532.25
931108,Humber Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,422.12
931108,Humber Road,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99844
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,95.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,83.38
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,69.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,197.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,115.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91901
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95508
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98212
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27941
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92038
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86392
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,101.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,201.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,138.25
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,201.38
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,138.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,118.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,95.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,137.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,55.12
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89551
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8515
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,126.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,93.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,106.38
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,225.25
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,163.12
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,197.5
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,262.5
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,226.25
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,293.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,399.12
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,339.75
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,363.0
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,496.38
931108,Humber Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,430.75
931108,Humber Road,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98517
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98734
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (Max),A,81.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,74.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,77.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,106.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8742
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93918
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,18.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.63
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19588
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90716
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87066
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,212.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,212.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95978
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,121.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,91.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,127.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,86.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,133.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97458
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,97.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
