Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81097
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87723
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,111.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,80.25
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.38
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,111.38
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,234.62
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,156.38
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,185.62
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,263.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,212.38
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,280.25
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,396.0
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,317.62
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,368.5
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,499.25
931108,Humber Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,418.12
931108,Humber Road,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98431
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,57.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,61.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,92.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,76.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,50.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8730399999999999
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9631
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,21.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.06
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43429
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95438
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86984
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,92.5
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,184.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,131.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,184.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.5
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97586
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,84.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,136.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,128.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,183.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,63.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80569
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88202
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,101.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,106.88
931108,Humber Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.2
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,144.12
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,279.5
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,194.5
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,151.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,212.88
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,269.88
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,375.5
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,315.0
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,369.38
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,492.38
931108,Humber Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,421.12
931108,Humber Road,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,59.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,117.38
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,69.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88028
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94965
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,25.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-128.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28814
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93893
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8416399999999999
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,107.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,206.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,124.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,205.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94501
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,91.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,121.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,158.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,56.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,123.88
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,130.25
931108,Humber Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,113.5
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,248.38
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,151.62
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,222.62
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,189.88
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,268.5
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,431.62
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,339.5
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,332.88
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,459.5
931108,Humber Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,382.62
931108,Humber Road,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,65.62
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,122.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,83.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,45.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85098
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89645
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.94
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16658
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91406
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83111
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,208.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,132.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,208.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97723
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,113.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,95.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95163
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,56.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83694
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
