Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,132.75
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,119.62
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,93.25
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,238.5
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,155.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,160.12
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,352.25
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,239.0
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,260.5
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,372.62
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,302.5
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,363.75
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,479.12
931108,Humber Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,409.88
931108,Humber Road,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99893
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98343
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,101.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,131.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,112.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,62.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,68.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,163.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91376
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94101
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,30.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01711
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9162
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8572700000000001
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,111.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,211.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,140.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,211.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,140.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9317
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97089
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,100.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,140.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,112.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,122.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94092
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,48.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7943100000000001
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,102.12
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.5
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.75
931108,Humber Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,91.75
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,179.38
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,133.5
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,239.12
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,327.62
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,275.75
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,261.5
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,345.12
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,298.88
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,365.5
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,465.5
931108,Humber Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,399.25
931108,Humber Road,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99811
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,68.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,119.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,100.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94049
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9342
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,26.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09017
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92523
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80035
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,95.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,201.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,127.5
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,201.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94711
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97302
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,101.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,122.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,67.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,127.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,85.75
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,169.62
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,127.75
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,170.75
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,299.12
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,236.75
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,278.25
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,413.75
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,320.0
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,334.12
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,428.12
931108,Humber Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,377.0
931108,Humber Road,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (Min),A,12.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (Max),A,67.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,101.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,135.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90179
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98584
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,23.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.56
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24233
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93188
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79379
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,94.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,221.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,124.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,220.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94556
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,70.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,105.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94113
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,56.88
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90921
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84399
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,103.5
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
