Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.0
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.62
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,126.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,208.0
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,155.25
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,164.12
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,213.88
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,182.75
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,319.12
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,427.75
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,356.5
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,333.25
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,410.12
931108,Humber Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,371.5
931108,Humber Road,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,25.75
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,69.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,110.5
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,175.62
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,75.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93457
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.37
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24318
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93036
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79391
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,100.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,190.75
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,126.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,189.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.5
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92966
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,118.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,95.62
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,124.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97787
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96063
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,72.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.62
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86569
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87576
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,114.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,120.88
931108,Humber Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.12
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,95.75
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,255.5
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,164.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,161.88
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,254.0
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,189.5
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,310.38
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,443.75
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,375.88
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,331.5
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,463.25
931108,Humber Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,366.75
931108,Humber Road,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (Max),A,52.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,96.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,74.88
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,121.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,62.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95077
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90326
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,44.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24099
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94482
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7554
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,106.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,208.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,130.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,207.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.75
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93225
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,45.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,102.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,158.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93274
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,64.75
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83746
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82284
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,122.12
931108,Humber Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.25
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.95
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,107.75
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,218.38
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,148.38
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,161.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,222.12
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,183.5
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,267.75
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,428.88
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,318.5
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,324.0
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,426.12
931108,Humber Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,358.25
931108,Humber Road,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,71.88
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,95.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,80.75
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,183.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,105.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.905
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8787200000000001
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98227
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.37
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39318
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92184
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84015
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,196.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,196.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9328
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,78.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,106.75
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,129.25
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91495
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8034899999999999
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,178.5
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,128.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,189.12
931108,Humber Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
