Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,117.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,300.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,208.38
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,172.5
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,252.75
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,291.38
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,422.12
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,319.0
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,339.62
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,545.88
931108,Humber Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,460.0
931108,Humber Road,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99823
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,30.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,130.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,107.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,60.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92605
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91699
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,35.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-136.37
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32091
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93219
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8381299999999999
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,66.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,183.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,117.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,183.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92227
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97299
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,93.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,123.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,161.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92932
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,73.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,48.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8334
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81939
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,166.38
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,131.12
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,116.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,136.12
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,272.25
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,204.25
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,177.88
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,256.88
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,207.75
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,257.38
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,440.12
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,325.88
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,425.75
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,521.38
931108,Humber Road,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,461.88
931108,Humber Road,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,156.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,114.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,59.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,100.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91904
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95944
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,22.62
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.87
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13304000000000002
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92114
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7259800000000001
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,64.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,151.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,92.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,150.62
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,61.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,107.62
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,110.62
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,133.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95798
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97989
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97058
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,85.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8013899999999999
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8826
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,151.5
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,160.12
931108,Humber Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,87.38
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,210.62
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,144.62
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,167.5
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,257.25
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,215.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,268.88
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,390.62
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,311.75
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,330.0
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,463.62
931108,Humber Road,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,384.62
931108,Humber Road,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,29.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,67.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,118.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,84.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,80.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92178
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8486600000000001
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96448
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29088
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93365
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77447
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,88.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,174.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,108.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,174.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93469
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,104.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7539899999999999
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85367
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,128.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
