Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,118.62
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,210.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,169.75
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,165.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,232.75
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,189.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,272.88
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,385.12
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,304.38
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,360.5
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,428.0
931108,Humber Road,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,396.0
931108,Humber Road,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,71.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,95.62
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,82.38
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,73.12
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,83.12
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90542
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8703299999999999
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96246
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.31
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16979
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88846
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78805
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,63.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,155.38
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,155.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.75
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,85.38
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,103.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,122.75
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,126.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,110.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80072
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86062
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,110.62
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,116.25
931108,Humber Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,100.88
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,225.25
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,143.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,169.62
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,247.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,208.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,258.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,351.88
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,294.5
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,344.25
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,459.0
931108,Humber Road,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,383.5
931108,Humber Road,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (Max),A,58.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,21.75
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,97.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,75.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,124.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90665
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90866
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97763
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,25.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.31
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34325
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9155
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8378899999999999
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,71.75
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,184.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,183.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95193
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,144.38
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94604
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.75
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,127.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8743
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94333
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,117.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,130.88
931108,Humber Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,135.0
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,211.12
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,177.88
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,154.88
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,223.12
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,179.62
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,313.38
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,444.25
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,352.62
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,338.38
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,449.5
931108,Humber Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,390.25
931108,Humber Road,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (Max),A,71.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,48.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,74.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,124.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,96.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92422
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8846700000000001
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.47921
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91708
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82568
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,68.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,175.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,175.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95154
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,139.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,91.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.38
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,159.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.88
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,52.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,76.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8733200000000001
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,135.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.0
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.38
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.22
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,102.0
