Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,138.75
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,272.75
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,207.75
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,131.62
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,240.62
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,164.88
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,272.88
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,420.5
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,331.5
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,365.5
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,481.12
931108,Humber Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,418.12
931108,Humber Road,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98349
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (Max),A,46.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,33.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,83.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,70.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,102.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,85.12
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91699
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88376
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.94
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43352
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92111
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8285799999999999
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,63.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,170.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,170.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.12
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,118.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,123.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93127
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,69.12
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,136.88
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85455
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,117.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,164.25
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,232.38
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,194.12
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,126.0
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,181.75
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,153.75
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,294.62
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,421.38
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,337.88
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,356.12
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,425.88
931108,Humber Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,385.0
931108,Humber Road,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,82.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,27.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,68.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,157.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,73.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94678
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80175
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96988
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,45.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27004
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91598
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75631
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,76.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,198.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,108.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,197.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94653
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,93.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,132.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,170.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97009
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,109.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,129.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8618100000000001
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95886
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,131.12
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.25
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,142.75
931108,Humber Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,129.38
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,241.75
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,169.12
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,128.5
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,216.38
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,296.38
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,400.88
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,331.38
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,357.88
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,457.12
931108,Humber Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,386.38
931108,Humber Road,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9621
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,79.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,62.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,43.75
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,65.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93915
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8857700000000001
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,48.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.37
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31853000000000004
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89804
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78985
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,75.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,209.62
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,209.62
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93704
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,158.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,76.75
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,108.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,130.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85556
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94766
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,122.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.67
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,127.5
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,259.25
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,160.38
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,154.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,216.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,192.5
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,289.88
