Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,471.0
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,337.25
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,355.88
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,483.75
931108,Humber Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,387.0
931108,Humber Road,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,87.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,57.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,167.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87375
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,45.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39944
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94354
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82104
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,207.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,112.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,206.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,95.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,130.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,49.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,88.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,109.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,155.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,133.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87945
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93216
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,113.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.08
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,131.25
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,240.38
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,173.75
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,169.38
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,236.88
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,202.88
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,283.75
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,471.25
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,376.5
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,337.38
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,480.62
931108,Humber Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,396.5
931108,Humber Road,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96515
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,90.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,38.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,121.5
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92743
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90433
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.56
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20494
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91458
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7097399999999999
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,181.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,106.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,180.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94345
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,67.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,126.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,182.5
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,110.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,151.12
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91092
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,100.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.62
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,113.88
931108,Humber Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.42
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,84.38
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,188.75
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,138.38
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,167.5
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,234.88
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,199.5
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,282.38
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,405.5
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,331.62
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,310.12
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,428.75
931108,Humber Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,361.38
931108,Humber Road,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (Max),A,81.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,42.5
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,76.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,35.75
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,40.12
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92935
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90549
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.81
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3377
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67074
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,132.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,250.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,156.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,132.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,249.5
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,155.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94632
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,145.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,143.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,138.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,197.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.75
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92053
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,119.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,153.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90991
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96536
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,123.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,132.88
931108,Humber Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.88
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,132.75
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,234.25
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,159.0
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,172.12
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,240.38
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,205.75
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,359.62
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,474.75
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,399.62
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,335.12
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,442.38
931108,Humber Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,376.5
931108,Humber Road,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
