Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,89.62
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,68.38
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,37.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,40.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,97.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93194
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8952600000000001
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97452
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.63
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0649
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8383799999999999
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67538
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,174.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,173.62
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,132.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,108.62
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,126.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,182.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.62
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87887
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,78.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,93.62
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,118.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,161.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,129.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84454
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8998700000000001
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,118.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,98.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.86
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.28
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,88.5
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,153.75
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,119.12
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,174.5
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,237.75
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,200.5
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,259.75
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,409.0
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,298.75
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,308.62
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,400.25
931108,Humber Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,349.12
931108,Humber Road,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96207
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98206
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,56.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,90.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,70.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,37.62
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,38.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,80.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95038
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97723
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,44.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.56
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07587999999999999
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8475
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63345
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,146.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,146.38
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95435
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,101.38
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,137.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,169.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91919
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,79.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,110.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,93.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,120.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,146.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.25
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8633700000000001
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,106.12
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.5
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,79.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,151.88
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,111.62
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,173.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,238.38
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,199.12
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,267.0
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,407.25
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,315.88
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,298.75
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,361.5
931108,Humber Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,329.25
931108,Humber Road,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (Max),A,63.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,54.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,90.5
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,32.5
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,98.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97366
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83539
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,34.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.13
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07201
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8991100000000001
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63021
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,79.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,149.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,94.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,148.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,124.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97766
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87869
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,86.25
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,101.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,114.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,147.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,127.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87005
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95731
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,110.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.12
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.3
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,85.75
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,163.25
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,111.75
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,167.62
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,223.62
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,196.75
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,273.62
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,393.0
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,321.5
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,297.88
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,363.25
931108,Humber Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,322.75
931108,Humber Road,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
