Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95618
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (Max),A,63.88
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,42.38
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,100.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,49.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.88
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,41.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,122.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92731
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8563200000000001
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.56
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.030660000000000007
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84485
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64663
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,39.88
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,163.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,71.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,162.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96905
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,68.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,107.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.88
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91135
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,91.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,136.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,117.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84546
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8964799999999999
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,103.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.0
931108,Humber Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.86
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,85.12
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,174.75
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,115.12
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,165.25
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,217.25
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,188.62
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,249.38
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,371.62
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,281.5
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,303.75
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,393.88
931108,Humber Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,326.62
931108,Humber Road,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95718
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98499
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (Max),A,55.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,36.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,42.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,83.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,42.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,80.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94241
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8613
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.81
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24532
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8884299999999999
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65408
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,45.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,133.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,92.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,126.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,169.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92972
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,81.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,89.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,113.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,133.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79919
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8831200000000001
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,90.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.88
931108,Humber Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.06
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,110.25
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,191.12
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,141.75
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,132.88
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,201.62
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,165.62
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,218.12
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,297.25
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,239.5
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,292.38
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,356.12
931108,Humber Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,319.25
931108,Humber Road,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96252
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,80.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,33.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92392
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97299
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11452
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87497
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58715
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,58.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93997
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,88.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,116.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,149.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94388
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95364
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,77.75
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,112.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,135.88
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.62
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82983
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85901
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,98.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.98
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,86.38
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,212.38
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,129.5
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,131.75
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,201.25
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,219.62
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,276.88
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,243.0
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,289.5
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,388.75
931108,Humber Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,313.62
931108,Humber Road,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95727
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98538
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
