Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (Max),A,64.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,61.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,39.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,94.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90286
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87549
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.81
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3406
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8683799999999999
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6671100000000001
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,107.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,52.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,107.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89743
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95917
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,115.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,119.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,145.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91724
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92529
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,112.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,119.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81735
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86877
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,89.12
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.75
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,96.25
931108,Humber Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.38
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,114.75
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,209.5
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,158.5
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,115.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,168.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,209.75
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,274.88
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,233.88
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,277.38
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,357.0
931108,Humber Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,315.5
931108,Humber Road,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95657
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (Max),A,54.38
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,30.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,42.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,63.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,30.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,86.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92905
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8695
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97327
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.31
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.19
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27575
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87585
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5758300000000001
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93005
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96149
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,104.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,129.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9064
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90854
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,127.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,112.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,150.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.75
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84805
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,85.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,111.62
931108,Humber Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,111.75
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,194.38
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,145.12
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,106.75
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,138.62
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,117.25
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,204.5
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,268.5
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,233.0
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,272.12
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,330.38
931108,Humber Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,294.75
931108,Humber Road,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96023
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (Max),A,74.88
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,41.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,79.88
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,44.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,135.88
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94571
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81707
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.94
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26784
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88794
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66772
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,148.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,147.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93051
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95074
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,95.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,110.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,136.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93387
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9042
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,84.88
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,140.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,111.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,158.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78686
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90332
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,117.5
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.0
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,125.25
931108,Humber Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.12
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.23
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.84
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,91.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,192.38
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,146.38
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,108.0
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,168.62
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,134.75
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,208.88
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,343.5
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,245.12
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,285.62
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,363.12
931108,Humber Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,313.5
931108,Humber Road,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96283
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (Max),A,61.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,65.25
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,32.0
