Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,55.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,94.75
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92868
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87808
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,13.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.25
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33147
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89679
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6947300000000001
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,49.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,57.75
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96143
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,73.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,113.25
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94095
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88397
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,83.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,113.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,134.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,119.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77481
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,139.12
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.88
931108,Humber Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.52
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.88
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,108.5
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,178.25
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,148.25
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,119.62
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,167.88
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,135.75
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,227.38
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,308.5
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,245.5
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,288.38
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,361.25
931108,Humber Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,320.5
931108,Humber Road,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96722
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (Max),A,59.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,35.62
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.75
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.88
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,96.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,68.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94284
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90628
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20644
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87845
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73437
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,41.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,123.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91733
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,50.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,72.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,89.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90295
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,92.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8176899999999999
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93149
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,98.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,81.12
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.67
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.88
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,95.25
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,140.88
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,119.88
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,130.62
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,198.38
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,141.62
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,217.75
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,319.62
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,237.5
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,272.62
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,323.0
931108,Humber Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,291.75
931108,Humber Road,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (Max),A,62.25
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,55.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,73.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,29.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,58.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,89.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,73.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91647
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88095
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.56
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26842
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8808
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75897
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.25
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92798
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96619
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.25
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.927
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87582
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,71.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,90.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,111.25
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85559
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992899999999999
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,97.5
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.62
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,104.88
931108,Humber Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.75
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.02
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.42
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,107.0
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,167.12
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,138.88
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,114.88
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,156.75
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,129.62
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,205.38
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,291.5
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,225.62
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,278.5
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,335.12
931108,Humber Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,303.88
931108,Humber Road,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,46.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,89.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.62
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,31.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,164.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
