Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9328
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89435
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.56
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34343
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87582
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80862
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,137.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,136.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92523
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,114.88
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,111.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9004200000000001
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,89.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,80.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,103.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,118.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8355100000000001
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90298
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,96.5
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,79.38
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,104.25
931108,Humber Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.88
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.84
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.88
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.92
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,106.38
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,250.88
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,150.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,122.12
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,154.25
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,132.62
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,219.62
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,307.5
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,238.25
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,292.75
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,415.0
931108,Humber Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,324.75
931108,Humber Road,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (Max),A,59.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,41.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,80.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,34.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.12
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,93.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9335
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91086
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,6.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.69
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.94
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21648
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85821
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72665
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,45.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,119.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92303
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96533
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,111.12
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93872
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95428
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154899999999999
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89828
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,80.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,73.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.5
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,87.88
931108,Humber Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.12
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.97
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.89
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,81.75
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,183.5
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,136.62
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,111.12
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,162.38
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,207.75
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,303.62
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,235.12
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,271.12
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,339.75
931108,Humber Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,308.75
931108,Humber Road,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96188
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,70.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,50.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,138.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,64.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90555
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91449
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.69
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.44
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28063
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8857700000000001
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70098
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,133.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95822
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,116.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,95.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,124.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.88
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91968
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92334
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8362700000000001
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86926
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,82.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,74.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.12
931108,Humber Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.89
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.83
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.27
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,105.62
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,207.25
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,130.75
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,112.5
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,148.38
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,206.5
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,298.88
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,224.0
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,273.38
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,349.12
931108,Humber Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,289.25
931108,Humber Road,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96524
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,72.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,68.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8962399999999999
