Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8975799999999999
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96875
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,13.12
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.63
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.69
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21752
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86621
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73907
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,132.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,52.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,131.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91473
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96579
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,99.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,81.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,86.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89584
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92367
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,73.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,100.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,111.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84155
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.841
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,74.75
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,89.25
931108,Humber Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.75
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.34
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,98.88
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,208.5
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,124.38
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,125.62
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,163.5
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,142.62
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,205.12
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,311.88
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,227.12
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,264.12
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,362.75
931108,Humber Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,285.25
931108,Humber Road,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97012
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (Max),A,54.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,44.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,76.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,31.88
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,87.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90738
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8933399999999999
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.31
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22188
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86069
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76464
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,45.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,149.12
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,61.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,148.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89645
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9541
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,74.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,73.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,101.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91366
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91421
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,75.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,84.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,100.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.12
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83673
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475299999999999
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,92.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,99.0
931108,Humber Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.62
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.41
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,68.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,96.75
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,162.12
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,118.25
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,117.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,164.38
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,138.88
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,210.12
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,318.0
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,233.62
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,259.75
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,309.5
931108,Humber Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,278.88
931108,Humber Road,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,41.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.5
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93671
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8735
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-136.56
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21926
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86224
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72351
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,135.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,57.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,135.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.37
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91537
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,67.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,101.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,97.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85925
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92929
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,84.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.25
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8630399999999999
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8708799999999999
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,92.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,100.0
931108,Humber Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.39
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.8
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,92.25
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,195.62
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,123.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,120.62
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,173.75
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,133.75
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,214.62
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,307.75
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,230.75
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,269.0
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,353.62
931108,Humber Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,287.25
931108,Humber Road,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,68.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,46.75
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,135.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,83.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94839
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88733
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97806
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Max),A,13.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
