Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-157.13
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35494000000000003
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86819
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77896
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,51.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9071
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,72.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.25
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,104.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,103.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.75
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8711200000000001
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8920899999999999
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,74.25
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,81.75
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8209200000000001
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88455
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,102.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.62
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,110.12
931108,Humber Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.88
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.75
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.11
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.89
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.12
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,106.62
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,189.12
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,148.75
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,115.0
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,162.12
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,127.38
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,199.88
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,270.5
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,217.5
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,276.25
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,345.12
931108,Humber Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,300.0
931108,Humber Road,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96405
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,69.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,31.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,130.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,63.88
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91308
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90051
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98074
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-143.06
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25963
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87521
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7075199999999999
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,129.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94012
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98663
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,49.5
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,65.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,112.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8737799999999999
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92856
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85226
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88455
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,98.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,85.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.0
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,105.25
931108,Humber Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.86
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.23
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,94.38
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,175.5
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,130.5
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,113.12
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,155.75
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,130.38
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,205.12
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,291.62
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,222.25
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,262.25
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,346.62
931108,Humber Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,291.0
931108,Humber Road,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,64.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,52.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,97.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,72.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90652
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8992600000000001
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Max),A,13.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.44
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.63
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35253
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8937700000000001
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75216
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,138.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,59.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,138.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93539
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,116.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.62
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.62
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92416
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91275
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.88
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.12
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8446
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8607799999999999
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,102.62
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.62
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.23
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.5
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.17
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.5
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,99.0
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,189.25
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,142.88
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,118.38
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,150.38
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,126.38
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,213.5
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,300.75
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,237.88
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,275.5
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,357.62
931108,Humber Road,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,303.0
931108,Humber Road,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.12
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.75
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,36.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,77.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92016
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92197
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
