Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-141.44
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32271
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88159
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77389
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,143.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,143.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94446
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,90.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88782
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,100.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87897
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8654200000000001
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,109.25
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,115.88
931108,Humber Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.91
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.53
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.34
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,102.75
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,244.5
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,145.62
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,115.75
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,169.0
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,132.38
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,211.5
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,310.75
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,230.75
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,293.38
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,391.62
931108,Humber Road,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,317.12
931108,Humber Road,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (Max),A,76.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,44.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,103.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.88
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,35.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,70.75
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91916
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8648100000000001
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.81
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18416
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88992
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74392
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,151.88
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,151.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,82.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,102.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,119.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92447
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87521
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,82.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,100.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8922100000000001
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9205
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,95.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,102.25
931108,Humber Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.27
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,77.75
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,192.25
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,128.0
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,120.88
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,197.12
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,151.12
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,198.75
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,298.25
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,217.25
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,268.88
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,353.88
931108,Humber Road,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,290.25
931108,Humber Road,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (Max),A,52.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,41.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,52.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,90.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92215
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88956
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.06
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2575
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8800600000000001
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68377
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,112.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9281
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,74.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,113.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91968
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91455
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,69.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,109.75
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8933700000000001
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93677
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,78.38
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,82.0
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,98.62
931108,Humber Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.94
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,100.62
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,166.62
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,133.12
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,121.62
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,159.0
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,137.62
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,194.38
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,258.38
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,214.5
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,272.88
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,316.62
931108,Humber Road,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,288.0
931108,Humber Road,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96768
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (Max),A,43.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,45.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,73.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,52.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,73.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92349
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86972
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Max),A,12.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.31
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
