Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17845
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8542799999999999
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68872
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,54.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91391
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,82.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,110.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,119.12
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92682
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91409
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,89.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91067
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90481
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98663
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,98.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,106.0
931108,Humber Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.12
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.08
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.06
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.17
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.41
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.39
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,101.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,154.25
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,123.12
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,121.88
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,185.25
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,141.75
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,206.25
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,287.62
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,230.25
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,277.75
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,312.0
931108,Humber Road,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,289.25
931108,Humber Road,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96997
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,63.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,53.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,36.88
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90607
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8956299999999999
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.88
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24208
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8655700000000001
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6985100000000001
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,141.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,140.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91568
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,82.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,107.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,96.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,114.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8460700000000001
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89996
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,78.88
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,103.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,116.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.75
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92486
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8531799999999999
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,105.38
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
931108,Humber Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.88
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.06
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.91
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.38
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.38
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,93.25
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,181.38
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,131.12
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,107.25
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,153.25
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,125.88
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,215.88
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,305.12
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,230.75
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,282.12
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,348.0
931108,Humber Road,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,293.12
931108,Humber Road,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96265
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (Max),A,45.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,57.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,37.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.75
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,78.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9201
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91836
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98007
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.06
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.87
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26128
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8739299999999999
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69577
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,150.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90866
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95419
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,120.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,115.62
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8733200000000001
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,80.75
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.5
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91263
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8456100000000001
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,127.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.11
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.69
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.0
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.75
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.97
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,110.25
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,175.88
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,140.25
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,121.5
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,152.25
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,134.12
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,211.62
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,330.88
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,241.25
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,291.38
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,332.62
931108,Humber Road,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,308.25
931108,Humber Road,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95773
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (Max),A,39.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,28.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,62.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,79.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,62.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91824
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96594
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97852
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,25.88
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.13
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.87
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20369
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82995
