Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72564
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,45.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,65.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,144.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91406
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,113.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93982
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90607
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,79.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,97.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,106.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,115.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88016
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678299999999999
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,130.75
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,138.12
931108,Humber Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,122.62
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.47
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.75
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.36
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.72
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,114.88
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,190.5
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,142.62
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,120.62
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,163.88
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.88
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,217.5
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,326.88
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,248.62
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,307.25
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,339.12
931108,Humber Road,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,321.5
931108,Humber Road,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (Max),A,44.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,31.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,66.88
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,98.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89746
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97879
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Max),A,30.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.44
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.19
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32848
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89081
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69998
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,48.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9209
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,100.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,91.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.957
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840600000000001
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8505799999999999
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.897
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,123.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,131.62
931108,Humber Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.75
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.61
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.3
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.67
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,106.5
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,179.62
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,144.88
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,119.25
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,194.0
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,137.25
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,219.12
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,317.25
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,252.62
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,303.75
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,350.25
931108,Humber Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,311.0
931108,Humber Road,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98025
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98273
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,62.5
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,71.5
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,54.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,68.12
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Max),A,25.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38393
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89297
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73117
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,44.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95776
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,70.12
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,111.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93954
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8925799999999999
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,82.12
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,109.25
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,139.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88092
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,133.12
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,141.0
931108,Humber Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.17
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,122.62
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,231.12
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,161.62
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,110.12
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,174.0
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,132.12
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,237.62
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,331.38
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,274.62
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,301.38
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,386.38
931108,Humber Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,318.12
931108,Humber Road,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,24.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,75.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.5
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,132.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92331
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,33.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.69
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.37
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32836
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86651
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73083
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,132.38
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,59.12
