Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96216
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,115.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,106.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95456
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,87.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,103.62
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,125.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.5
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92837
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,111.75
931108,Humber Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.41
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.77
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.36
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,125.12
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,205.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,146.62
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,118.5
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,165.75
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,140.88
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,256.25
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,383.0
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,296.88
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,281.5
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,361.88
931108,Humber Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,305.25
931108,Humber Road,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97711
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98413
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (Max),A,54.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,67.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,27.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.75
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,54.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,96.75
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94815
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.948
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,26.75
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.56
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36324
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87723
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72943
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,57.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,133.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93454
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,127.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91229
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94064
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,81.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,110.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,119.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83993
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98822
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,120.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,93.38
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.09
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.53
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.48
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,130.38
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,212.12
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,162.62
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,110.75
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,156.38
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,230.38
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,324.88
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,268.62
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,291.38
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,369.25
931108,Humber Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,319.62
931108,Humber Road,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9584
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (Max),A,94.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,59.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,43.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,144.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,66.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93875
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93628
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96661
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,12.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.56
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34527
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90372
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7155699999999999
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95651
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,77.62
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,99.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91263
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,93.25
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,109.38
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92902
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89923
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98776
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,117.5
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,123.25
931108,Humber Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.27
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.83
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.62
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.22
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,126.25
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,255.12
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,154.5
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,107.75
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,148.12
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,234.12
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,295.88
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,252.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,290.12
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,410.0
931108,Humber Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,313.88
931108,Humber Road,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,62.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.38
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,53.12
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,57.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,131.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,67.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94223
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91223
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97147
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.94
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.56
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32226
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8856200000000001
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73898
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,155.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,62.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,154.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
