Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.19
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91211
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95789
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,88.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92056
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,78.38
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,93.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,114.12
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,122.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93079
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93524
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,102.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,109.38
931108,Humber Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.12
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.55
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,129.25
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,211.38
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,149.88
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,118.5
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,161.38
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,246.75
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,342.5
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,269.0
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,298.62
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,372.38
931108,Humber Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,314.62
931108,Humber Road,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97223
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,44.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,99.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94797
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86246
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,21.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4265
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89575
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77652
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89239
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,101.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,76.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,118.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92087
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95007
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,128.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94903
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90582
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,113.5
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,123.75
931108,Humber Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,137.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,201.88
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,169.75
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,128.75
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,179.75
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,143.88
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,234.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,324.0
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,258.12
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,317.38
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,365.12
931108,Humber Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,336.88
931108,Humber Road,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (Max),A,61.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,34.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,48.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,74.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,24.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,51.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,98.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,74.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93878
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87121
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41125
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91772
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74298
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,139.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,139.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9328
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,79.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,120.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,110.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,106.88
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,134.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89795
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,115.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,126.25
931108,Humber Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.28
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,125.75
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,216.38
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,165.25
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,117.25
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,213.38
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,226.5
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,336.38
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,256.12
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,303.75
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,370.0
931108,Humber Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,329.62
931108,Humber Road,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (Max),A,38.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,26.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,73.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,60.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,88.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,71.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91015
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9187
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97043
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28978000000000004
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87646
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7318399999999999
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
