Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92618
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,143.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90506
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93756
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94079
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,133.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,140.75
931108,Humber Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.75
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.17
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,125.38
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,200.5
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,166.12
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,153.25
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,199.25
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,243.38
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,377.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,280.88
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,325.0
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,391.62
931108,Humber Road,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,363.5
931108,Humber Road,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98358
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (Max),A,37.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,22.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,78.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,63.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,98.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,75.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91843
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91492
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96027
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.44
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.06
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24816
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86285
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7358399999999999
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,53.12
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93664
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,84.12
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.12
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,111.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,129.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90628
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,124.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,131.5
931108,Humber Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.06
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,125.88
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,194.25
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,157.62
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,150.38
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,202.88
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,175.25
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,246.5
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,333.88
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,275.38
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,332.12
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,379.62
931108,Humber Road,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,355.25
931108,Humber Road,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.69
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96475
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,35.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,58.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,82.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92453
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88949
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.37
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.56
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20522
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86139
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7673
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94928
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,143.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,114.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93375
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,75.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,103.88
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,153.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914200000000001
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89694
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,109.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,116.0
931108,Humber Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.28
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,119.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,196.75
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,158.38
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,166.12
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,201.12
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,232.88
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,422.62
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,276.62
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,336.5
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,400.5
931108,Humber Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,361.25
931108,Humber Road,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98111
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,25.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,80.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,67.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,143.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,79.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92108
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91757
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23751
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85946
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77935
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,46.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,150.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
