Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,70.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,120.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,92.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,113.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,144.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93701
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,82.12
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,144.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,108.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,168.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8889799999999999
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91327
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.25
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,126.88
931108,Humber Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.25
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.94
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.42
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.64
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,122.38
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,205.0
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,151.25
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,167.75
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,209.25
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,185.25
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,266.62
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,359.38
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,307.88
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,328.38
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,417.38
931108,Humber Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,356.25
931108,Humber Road,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,86.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,75.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,86.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92959
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95047
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96371
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.56
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24569
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86624
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78268
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,157.75
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,157.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95978
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,125.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,114.75
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,119.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94049
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,107.5
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,129.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91189
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93774
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,123.62
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,131.12
931108,Humber Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.83
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.84
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.84
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,139.5
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,254.12
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,172.38
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,168.0
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,212.38
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,186.38
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,256.25
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,399.25
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,287.38
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,351.25
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,471.88
931108,Humber Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,385.38
931108,Humber Road,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9848
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (Max),A,69.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,26.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,68.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,94.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,77.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,72.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,66.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,76.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9277
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95328
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96765
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21782
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88525
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76989
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,143.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,78.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,143.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96399
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,118.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,118.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,174.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86011
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,110.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,107.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,154.75
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94376
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,113.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,120.0
931108,Humber Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.38
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,133.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,227.25
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,159.88
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,177.25
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,211.5
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,188.0
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,283.25
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,416.5
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,330.25
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,349.12
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,429.62
931108,Humber Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,375.38
931108,Humber Road,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (Max),A,46.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,67.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,65.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,103.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93094
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90878
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.93
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88397
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7770699999999999
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,156.38
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93564
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96484
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,140.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,103.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,123.12
