Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,122.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,165.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8714
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,133.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,107.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,155.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,127.38
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92352
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95407
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,129.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,105.62
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.83
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,145.38
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,217.62
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,173.25
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,180.12
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,224.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,192.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,264.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,391.0
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,307.88
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,345.88
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,431.62
931108,Humber Road,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,384.75
931108,Humber Road,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97961
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,67.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,91.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.12
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,99.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,79.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,202.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92743
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91379
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.69
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33526
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90677
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81134
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,150.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96442
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,118.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92001
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93777
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,111.88
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9194
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98868
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,134.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.72
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.11
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,133.62
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,258.75
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,171.38
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,179.5
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,229.12
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,199.38
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,292.5
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,398.88
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,333.88
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,359.12
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,496.12
931108,Humber Road,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,391.88
931108,Humber Road,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9856
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,80.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,120.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,64.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,150.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93744
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93194
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.63
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36233
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94733
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75778
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,86.75
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,107.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94119
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,67.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,89.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,151.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91272
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92203
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,112.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,143.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88949
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92749
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,127.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.38
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.38
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.2
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,144.88
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,242.75
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,173.62
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,177.12
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,216.75
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,188.62
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,299.88
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,421.75
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,363.0
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,351.75
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,434.38
931108,Humber Road,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,377.62
931108,Humber Road,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98288
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98178
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,123.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,77.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,149.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,82.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94913
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94144
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.81
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30254000000000003
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92752
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7774300000000001
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,147.12
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,146.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93164
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,102.12
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.12
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,103.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,137.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,122.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,157.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.62
