Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94299
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,76.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,111.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,136.38
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,119.38
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87036
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93408
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,139.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,114.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.62
931108,Humber Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.81
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.39
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.22
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.33
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,144.38
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,231.25
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,177.62
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,177.75
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,253.25
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,203.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,303.25
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,407.0
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,343.12
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,369.75
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,438.62
931108,Humber Road,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,401.5
931108,Humber Road,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97259
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (Max),A,55.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,120.62
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,105.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,88.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94049
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95254
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.5
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23268000000000005
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92544
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79699
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,184.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,100.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,183.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,72.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,122.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95377
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,135.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,102.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,112.5
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,163.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,132.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8630700000000001
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,141.38
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.62
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,148.75
931108,Humber Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.3
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,138.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,210.38
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,167.88
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,201.25
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,249.25
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,218.88
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,316.38
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,446.12
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,358.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,371.38
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,448.0
931108,Humber Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,408.5
931108,Humber Road,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99756
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98392
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,148.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,114.75
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,78.62
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,77.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,142.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,102.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92703
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94058
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.81
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14693
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9266
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337700000000001
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,66.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,150.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,97.75
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91568
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,38.38
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,123.62
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,143.38
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95789
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,67.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,90.62
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,112.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,155.12
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8571799999999999
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.75
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,145.5
931108,Humber Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,116.25
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.44
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.67
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.19
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.36
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.45
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.8
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,106.88
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,188.62
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,212.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,285.38
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,242.25
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,313.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,416.12
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,355.0
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,368.38
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,439.12
931108,Humber Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,401.38
931108,Humber Road,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.87
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.63
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96143
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (Max),A,73.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,47.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,148.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,106.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,89.88
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93591
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91159
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.63
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15535
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92023
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8013600000000001
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,77.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,191.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,191.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93567
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96609
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,124.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,159.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
