Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94287
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,76.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,123.12
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88815
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95209
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,170.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,111.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,178.75
931108,Humber Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,139.25
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.78
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.78
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,120.5
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,210.38
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,165.38
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,182.12
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,271.75
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,224.88
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,330.62
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,443.62
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,359.88
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,372.88
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,511.12
931108,Humber Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,422.5
931108,Humber Road,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95947
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97812
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (Max),A,67.25
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,83.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,131.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,69.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,163.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93283
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93182
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,16.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.69
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.31
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26213000000000003
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93213
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83029
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,85.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,141.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,140.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92093
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,84.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,110.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93313
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,94.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,117.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,162.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,136.25
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90124
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95764
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,163.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,134.12
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,171.75
931108,Humber Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.62
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.8
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,147.62
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,225.62
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,176.12
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,198.12
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,246.75
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,217.38
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,339.88
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,422.12
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,375.0
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,368.38
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,481.5
931108,Humber Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,418.25
931108,Humber Road,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.94
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98019
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (Min),A,33.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,77.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,70.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,71.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,164.88
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93637
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97076
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.87
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32961
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93256
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84598
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,68.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,163.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,100.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,162.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93481
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.12
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,110.12
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.12
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,103.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,88.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,103.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,118.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,154.38
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.75
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,163.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,117.88
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,172.25
931108,Humber Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.58
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.98
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.22
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,128.38
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,253.75
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,184.25
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,197.75
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,270.25
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,229.25
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,346.25
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,459.88
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,379.38
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,369.5
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,498.0
931108,Humber Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,433.75
931108,Humber Road,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9747
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,48.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,84.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,101.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,73.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,157.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92438
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92743
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23629
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93292
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8234799999999999
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,189.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,189.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94199
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,86.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,129.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,171.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97058
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94208
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
