Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,82.62
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,118.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,143.75
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,131.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91006
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95212
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,168.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,132.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,177.12
931108,Humber Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,141.75
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.0
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.14
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,122.62
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,220.25
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,157.38
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,221.25
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,268.5
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,242.88
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,344.88
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,492.62
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,396.75
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,363.5
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,469.5
931108,Humber Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,406.25
931108,Humber Road,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98352
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,129.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,96.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,67.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,75.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,98.12
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91702
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90161
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24666
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93762
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81399
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,128.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93814
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,137.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,102.75
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,90.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,128.75
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,102.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,105.25
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,180.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.75
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,125.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,152.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,137.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92364
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,144.75
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,121.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,116.62
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,153.88
931108,Humber Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,131.38
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,133.88
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,246.5
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,172.75
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,216.38
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,295.25
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,246.88
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,338.25
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,397.62
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,366.12
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,369.62
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,503.38
931108,Humber Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,432.0
931108,Humber Road,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9603
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (Max),A,72.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,74.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,115.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,67.88
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,74.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93121
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92273
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98111
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,22.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.94
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25936
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8270799999999999
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,82.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,175.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,101.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,174.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,48.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,118.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,94.88
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95843
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95938
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,146.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,115.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,126.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,176.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,147.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95059
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,144.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,121.12
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.5
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,128.75
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,244.38
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,170.5
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,211.62
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,273.25
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,239.25
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,356.25
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,461.25
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,390.38
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,362.5
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,494.38
931108,Humber Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,432.12
931108,Humber Road,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97281
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,88.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,75.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,98.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,79.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,166.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92929
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91479
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,16.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.87
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33397
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91086
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8451799999999999
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,80.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,186.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,114.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,185.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93262
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,120.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.5
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,133.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,135.5
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,118.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92975
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95425
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,89.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
