Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,117.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,153.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,136.75
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92547
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94427
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,163.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,138.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,129.38
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,173.0
931108,Humber Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.58
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,157.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,263.38
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,200.25
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,202.38
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,251.75
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,221.5
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,342.0
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,475.25
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,400.12
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,403.88
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,514.25
931108,Humber Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,457.75
931108,Humber Road,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96851
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,77.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,106.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,94.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,188.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,131.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91626
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92187
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32753000000000004
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87597
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,84.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,198.38
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,105.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,197.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93585
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,73.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,93.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,156.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,138.38
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,79.38
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,118.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,158.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,136.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91949
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95019
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,159.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,140.5
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,152.5
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.5
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,163.5
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,254.62
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,200.25
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,213.75
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,257.62
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,234.12
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,334.88
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,530.5
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,399.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,422.0
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,539.12
931108,Humber Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,475.62
931108,Humber Road,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,108.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,88.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,91.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,70.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91958
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90304
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.31
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24489
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90173
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84036
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,197.88
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,119.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,197.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94076
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,78.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,102.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,134.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,140.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,123.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,169.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,145.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,111.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.62
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95642
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,159.62
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,122.12
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,181.5
931108,Humber Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.14
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.59
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.78
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,105.0
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,149.62
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,238.5
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,180.12
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,228.0
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,295.38
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,261.88
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,389.25
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,498.12
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,433.38
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,420.75
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,550.75
931108,Humber Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,479.75
931108,Humber Road,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94229
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (Max),A,67.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,73.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,68.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93002
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91632
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16085
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9118
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80679
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,82.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,198.88
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,122.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,198.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,80.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,95.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,131.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.88
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,137.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,73.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,117.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,117.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,167.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,131.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.12
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
