Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,166.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,142.38
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,122.5
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,153.62
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.52
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,121.25
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,233.12
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,165.38
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,234.25
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,308.88
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,257.88
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,358.38
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,458.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,397.5
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,409.0
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,513.12
931108,Humber Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,458.75
931108,Humber Road,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95975
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (Max),A,67.75
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,82.5
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,108.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,92.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,69.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95435
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91775
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,23.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16072
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91192
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81158
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,94.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,208.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,118.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,207.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,100.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,134.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,117.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.75
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.75
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,119.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,145.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,130.5
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94788
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95132
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,178.0
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,157.62
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,141.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,188.38
931108,Humber Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,166.88
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.5
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.28
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,136.12
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,201.88
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,163.38
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,234.5
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,296.38
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,260.88
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,362.38
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,517.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,404.25
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,424.0
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,515.62
931108,Humber Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,459.25
931108,Humber Road,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93344
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,97.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,137.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,115.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,77.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94022
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92383
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.31
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.06
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01006
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8154600000000001
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,70.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,178.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,111.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,178.12
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.12
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,132.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,108.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,161.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,132.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,159.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95917
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,80.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,143.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95908
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94592
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,181.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,145.38
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,191.5
931108,Humber Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,155.5
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,111.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,198.75
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,155.12
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,262.88
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,341.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,293.0
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,328.12
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,455.75
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,373.12
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,422.25
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,511.62
931108,Humber Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,459.88
931108,Humber Road,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94772
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,96.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,141.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,111.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,68.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,80.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,156.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93649
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91369
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97452
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.94
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.44
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06126
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91293
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82831
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,91.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,203.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,120.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,202.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92917
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,57.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,105.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,135.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,121.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,142.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96732
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96512
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,110.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,77.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,141.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
