Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,164.5
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,134.0
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,120.75
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,174.25
931108,Humber Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,144.62
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.23
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,118.5
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,207.25
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,153.88
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,252.75
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,305.75
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,272.25
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,332.25
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,441.5
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,361.75
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,401.88
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,515.88
931108,Humber Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,444.75
931108,Humber Road,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94507
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,50.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,85.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,132.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,112.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,91.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93765
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8975799999999999
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96896
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,21.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.13
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1415
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92035
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8739299999999999
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,214.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,123.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,213.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,77.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,99.38
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,139.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,117.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97702
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,138.38
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,174.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.5
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94043
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93909
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,139.25
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.98
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,116.62
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,178.25
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,145.25
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,246.5
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,310.5
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,273.5
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,348.62
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,489.62
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,387.12
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,388.88
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,474.12
931108,Humber Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,431.88
931108,Humber Road,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96094
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98053
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,38.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,103.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,71.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,170.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91717
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,17.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.31
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16480999999999998
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90991
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83215
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,93.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,198.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,121.88
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,198.62
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,121.38
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94513
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,84.62
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,93.62
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,123.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96228
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,98.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,126.62
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,114.88
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,147.38
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,169.38
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,153.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94376
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,148.88
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,159.5
931108,Humber Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,133.88
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.94
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.34
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,114.25
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,223.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,152.62
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,214.25
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,305.5
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,253.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,385.0
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,485.5
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,417.75
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,397.25
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,494.88
931108,Humber Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,428.25
931108,Humber Road,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95535
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98291
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,56.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,74.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,131.75
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,98.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.88
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,219.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8898
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89276
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,47.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.69
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23003
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91937
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85306
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,75.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,210.88
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,112.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,210.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93582
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,90.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,87.25
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,150.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,75.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,155.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.88
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91223
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98547
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
