Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,130.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,140.38
931108,Humber Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.34
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,118.12
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,288.38
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,168.0
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,216.38
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,288.75
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,245.75
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,259.88
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,466.62
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,354.5
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,369.75
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,563.5
931108,Humber Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,432.25
931108,Humber Road,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94333
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98233
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,73.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,114.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,92.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,82.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94498
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84262
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,50.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.31
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.44
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07277
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90777
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85354
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,84.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,176.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,106.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,176.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92154
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,74.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,131.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,120.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,167.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94711
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97632
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,68.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,56.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94302
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90335
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,126.12
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,105.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,110.62
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,262.38
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,177.5
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,215.88
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,323.38
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,258.88
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,270.75
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,419.12
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,315.75
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,399.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,515.0
931108,Humber Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,442.62
931108,Humber Road,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96063
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (Max),A,128.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,71.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,171.38
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,122.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,81.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,65.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,209.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,114.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95132
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8959600000000001
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,41.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.87
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02281
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90771
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8597100000000001
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,83.88
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,173.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,112.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,173.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,94.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,140.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,128.38
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,163.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94769
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,48.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,60.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86746
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,137.75
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,145.62
931108,Humber Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.73
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,97.88
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,258.12
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,150.25
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,240.38
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,329.38
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,283.5
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,289.38
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,416.12
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,332.38
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,342.0
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,537.12
931108,Humber Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,428.12
931108,Humber Road,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9574
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (Max),A,100.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,57.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,74.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,178.25
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,124.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,159.5
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92508
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8959299999999999
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95499
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,13.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.31
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06175
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8976700000000001
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81784
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,97.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,210.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,122.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,209.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,122.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93384
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,121.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,134.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,144.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,183.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,169.38
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92584
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98538
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,127.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
