Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,137.88
931108,Humber Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.38
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.17
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.81
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,98.75
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,203.25
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,139.5
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,203.38
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,331.75
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,276.25
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,279.5
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,436.5
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,340.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,361.0
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,503.5
931108,Humber Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,431.25
931108,Humber Road,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94852
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97711
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,110.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,169.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,90.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89715
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8962700000000001
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95343
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.19
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12435
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90085
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82409
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,94.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,178.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,132.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,177.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93173
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97259
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,60.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,143.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,132.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,184.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93539
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,107.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91199
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90518
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,135.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.12
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,117.5
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,194.25
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,149.25
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,202.62
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,262.75
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,222.75
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,285.25
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,409.88
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,350.25
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,367.62
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,477.62
931108,Humber Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,416.75
931108,Humber Road,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.06
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98248
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,73.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,177.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,111.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,128.62
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,99.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,113.75
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8832700000000001
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92285
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,19.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.19
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13865999999999998
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93118
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7933899999999999
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,93.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,185.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,115.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,185.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92459
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,61.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,117.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,94.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,139.62
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,123.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95642
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.38
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85675
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8373700000000001
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,156.88
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.62
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.62
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.25
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.44
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,99.88
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,174.25
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,136.62
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,204.88
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,336.25
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,260.38
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,303.88
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,473.88
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,391.38
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,373.25
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,453.0
931108,Humber Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,405.88
931108,Humber Road,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96912
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,84.25
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,141.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,121.12
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,133.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,78.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,144.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89105
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93405
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96173
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05431
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92679
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80557
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,82.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,171.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,106.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,170.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91196
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,131.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,97.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,124.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,133.12
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,106.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,36.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,61.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91949
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7976300000000001
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,166.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,135.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,124.62
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,173.12
931108,Humber Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,143.25
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
