Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.11
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,97.25
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,188.5
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,133.75
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,224.75
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,318.75
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,277.62
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,323.12
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,489.5
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,372.62
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,363.12
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,493.5
931108,Humber Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,420.38
931108,Humber Road,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.81
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96304
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (Max),A,67.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,83.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,130.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,107.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,91.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,85.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,182.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,107.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91235
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88974
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96512
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14302
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91833
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85626
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,74.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,210.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,128.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,210.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92197
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,131.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,98.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,135.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,121.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,160.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96271
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,80.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,58.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.88
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93582
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8052600000000001
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,169.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,132.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,116.25
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,175.62
931108,Humber Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,119.25
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,222.12
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,158.88
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,236.38
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,289.38
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,262.38
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,286.88
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,464.25
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,360.0
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,389.25
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,530.12
931108,Humber Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,443.38
931108,Humber Road,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96646
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,80.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,139.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,101.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,65.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,135.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91748
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8788100000000001
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.44
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0746
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90912
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7984600000000001
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,92.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,216.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,134.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,215.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.88
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98065
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,78.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,103.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,129.75
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98392
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,133.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.75
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9006
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,146.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.88
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,157.38
931108,Humber Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,127.62
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,100.5
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,204.38
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,127.62
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,241.38
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,342.12
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,279.38
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,295.62
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,467.88
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,379.75
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,356.38
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,477.38
931108,Humber Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,401.75
931108,Humber Road,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95984
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98013
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (Max),A,73.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,136.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,93.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,90.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,107.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90274
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84451
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,18.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18038
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80945
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,107.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,218.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,140.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,217.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,140.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93829
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,97.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.75
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.75
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90323
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,165.0
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,171.25
931108,Humber Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.0
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
